Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.62
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.31
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L3 Active Power,kW,18.85
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L2 Active Power,kW,15.39
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L1 Active Power,kW,20.22
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,N Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,62.86
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.46
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.93
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
921503,Fosse Rd North Park G570,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.13
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.71
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.83
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.91
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L1 Active Power,kW,20.65
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,N Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,63.55
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,76.25
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
921503,Fosse Rd North Park G570,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.46
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.59
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L3 Active Power,kW,22.1
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L2 Active Power,kW,19.65
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.65
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,N Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,71.31
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,74.04
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,74.27
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
921503,Fosse Rd North Park G570,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.12
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.52
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.83
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.27
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.72
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.53
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.62
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.64
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.1
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,5.0
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.69
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,73.75
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,85.55
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
921503,Fosse Rd North Park G570,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.54
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.8
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.88
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.5
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,134.6
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L3 Active Power,kW,19.12
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.18
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.3
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,N Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.04
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,87.51
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
921503,Fosse Rd North Park G570,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.42
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.18
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.68
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.6
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.2
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,164.3
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L3 Active Power,kW,22.05
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L2 Active Power,kW,20.04
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L1 Active Power,kW,19.13
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,N Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,74.09
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,102.37
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
921503,Fosse Rd North Park G570,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.02
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.82
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.55
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,157.3
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.7
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.04
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.14
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L2 Active Power,kW,20.49
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L1 Active Power,kW,21.79
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,N Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.3
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,69.48
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,81.59
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,99.86
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
921503,Fosse Rd North Park G570,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.68
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.25
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.48
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,154.7
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L3 Active Power,kW,24.1
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L2 Active Power,kW,19.82
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L1 Active Power,kW,19.17
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,N Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,76.21
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,84.96
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,88.12
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
921503,Fosse Rd North Park G570,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.89
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,48.6
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.2
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.7
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,195.7
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.27
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L2 Active Power,kW,21.57
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L1 Active Power,kW,27.08
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,N Current (RMS),A,45.4
