Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.4
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,109.2
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,77.82
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,98.66
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,96.72
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
921503,Fosse Rd North Park G570,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.55
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,45.08
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.87
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,119.6
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,181.5
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.4
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.19
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L3 Active Power,kW,21.89
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.57
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L1 Active Power,kW,19.79
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,N Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,107.5
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.3
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,79.94
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,98.43
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.11
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
921503,Fosse Rd North Park G570,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.27
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.37
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.64
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.7
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,174.0
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.24
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L3 Active Power,kW,28.57
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L2 Active Power,kW,29.19
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.58
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,N Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,115.9
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,88.07
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,85.38
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
921503,Fosse Rd North Park G570,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.51
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,50.19
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.74
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,124.6
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,202.1
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.52
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L3 Active Power,kW,27.14
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.78
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.36
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,N Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,110.9
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,92.67
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,98.64
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,89.18
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
921503,Fosse Rd North Park G570,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.04
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,49.14
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.34
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.2
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,197.8
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.6
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.97
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.7
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L3 Active Power,kW,31.51
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L2 Active Power,kW,23.75
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L1 Active Power,kW,19.29
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,N Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,128.4
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.4
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.6
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,95.52
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,98.17
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,100.46
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
921503,Fosse Rd North Park G570,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.66
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,40.68
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.72
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.6
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,164.5
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.6
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.7
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.64
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.3
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.21
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L2 Active Power,kW,32.66
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L1 Active Power,kW,20.33
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,N Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,114.1
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,131.8
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,82.7
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,93.28
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,95.22
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,109.39
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
921503,Fosse Rd North Park G570,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.69
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.56
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.1
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,124.9
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,147.4
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,137.4
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.66
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L3 Active Power,kW,30.72
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L2 Active Power,kW,29.81
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L1 Active Power,kW,23.89
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,N Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,125.4
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,97.7
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,2.2
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.4
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,112.48
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
921503,Fosse Rd North Park G570,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.04
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.6
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.53
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.2
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,143.5
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.3
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.44
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.4
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.01
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L3 Active Power,kW,28.56
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L2 Active Power,kW,30.15
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L1 Active Power,kW,21.85
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.3
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,121.6
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,101.16
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,88.2
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,117.82
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
921503,Fosse Rd North Park G570,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.11
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.67
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.58
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.5
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.3
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,161.4
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.67
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.23
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.98
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L3 Active Power,kW,24.48
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L2 Active Power,kW,36.3
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L1 Active Power,kW,19.93
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,N Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,100.1
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,147.0
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,95.17
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.33
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,120.72
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
921503,Fosse Rd North Park G570,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.7
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.65
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,43.99
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.63
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,148.6
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,178.1
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.9
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.74
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
