Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.0
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.23
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L3 Active Power,kW,33.73
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L2 Active Power,kW,37.46
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L1 Active Power,kW,24.7
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,N Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,137.0
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,151.3
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,101.1
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,107.52
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,105.8
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,111.3
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
921503,Fosse Rd North Park G570,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.86
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,44.9
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.65
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,161.0
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,181.3
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.1
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.54
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.86
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.14
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.2
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L3 Active Power,kW,31.86
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L2 Active Power,kW,32.93
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L1 Active Power,kW,20.34
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,N Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,128.7
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,132.8
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,2.0
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,106.06
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,101.21
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,107.44
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
921503,Fosse Rd North Park G570,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,39.87
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,41.55
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.57
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,159.8
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,166.4
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,127.7
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.61
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.98
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,144.8
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.22
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L3 Active Power,kW,33.39
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L2 Active Power,kW,35.42
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L1 Active Power,kW,18.74
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,N Current (RMS),A,71.5
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,135.1
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,142.0
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.47
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,107.52
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
921503,Fosse Rd North Park G570,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,41.28
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,41.78
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.44
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,165.0
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,167.2
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,130.2
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.72
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,151.9
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.67
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L3 Active Power,kW,25.82
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L2 Active Power,kW,33.3
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L1 Active Power,kW,22.72
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,N Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.8
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,133.4
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,92.1
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,104.07
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,102.86
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,113.56
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
921503,Fosse Rd North Park G570,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.83
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,39.1
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.15
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,148.2
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,156.9
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,146.2
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.5
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.7
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.9
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L3 Active Power,kW,31.15
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L2 Active Power,kW,32.43
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.07
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,N Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,125.5
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,130.7
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,104.01
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,99.2
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,114.62
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
921503,Fosse Rd North Park G570,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,43.0
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.81
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.82
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,175.9
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,160.3
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.3
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.29
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,66.1
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.77
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L3 Active Power,kW,35.01
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L2 Active Power,kW,34.72
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L1 Active Power,kW,20.11
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,N Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,141.4
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,140.0
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,110.96
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,100.09
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
921503,Fosse Rd North Park G570,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,56.84
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,49.41
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.68
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,228.7
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,199.3
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.77
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.6
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L3 Active Power,kW,44.46
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L2 Active Power,kW,32.28
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.93
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,N Current (RMS),A,92.2
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,179.5
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,130.3
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,131.48
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.41
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.85
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,527.3
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
921503,Fosse Rd North Park G570,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.34
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,50.08
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,47.64
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.9
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,201.0
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,190.9
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.8
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.08
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.91
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,76.3
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.2
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.7
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L3 Active Power,kW,50.44
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L2 Active Power,kW,36.53
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.87
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,N Current (RMS),A,96.7
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,202.1
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,146.6
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,132.24
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,115.06
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,103.59
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,528.4
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
921503,Fosse Rd North Park G570,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,47.23
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,46.96
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.59
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,189.3
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,187.7
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.8
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.15
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.85
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.91
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.2
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.89
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L3 Active Power,kW,47.41
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L2 Active Power,kW,40.46
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L1 Active Power,kW,21.1
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,N Current (RMS),A,85.6
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,189.9
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,162.7
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,85.2
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,131.96
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,117.18
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,106.48
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.8
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
