Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,39.06
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,42.29
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.72
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,156.6
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,170.6
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,140.1
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.54
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.81
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.56
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,155.3
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.03
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L3 Active Power,kW,40.29
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L2 Active Power,kW,39.73
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L1 Active Power,kW,24.03
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,N Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,161.5
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,160.1
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,97.4
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,119.03
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,114.33
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,122.34
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.1
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
921503,Fosse Rd North Park G570,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,37.51
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,41.35
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.73
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,150.4
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,165.5
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,159.8
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.18
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,149.9
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L3 Active Power,kW,37.3
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L2 Active Power,kW,36.54
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L1 Active Power,kW,32.75
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,N Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,149.5
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,146.7
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,131.5
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.81
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.98
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,128.58
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
921503,Fosse Rd North Park G570,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.1
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.73
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,37.8
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.4
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.99
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,152.5
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,171.7
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.1
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.82
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.12
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.37
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,151.4
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L3 Active Power,kW,34.18
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L2 Active Power,kW,36.96
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.42
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,N Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,138.1
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,149.1
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.78
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,113.46
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
921503,Fosse Rd North Park G570,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,38.02
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,44.9
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.12
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,154.0
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,180.9
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,159.3
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.58
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,38.91
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,157.2
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L3 Active Power,kW,32.56
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L2 Active Power,kW,39.31
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L1 Active Power,kW,19.0
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,N Current (RMS),A,83.1
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,158.7
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,2.6
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,100.49
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.68
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,107.78
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.9
921503,Fosse Rd North Park G570,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,41.27
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,43.52
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.02
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,166.3
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,175.3
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,181.9
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,39.35
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,159.1
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L3 Active Power,kW,34.15
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L2 Active Power,kW,32.57
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L1 Active Power,kW,20.05
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,N Current (RMS),A,62.5
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,138.4
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,131.3
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,106.98
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.25
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,116.07
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
921503,Fosse Rd North Park G570,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.1
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.76
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,43.83
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.83
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,148.3
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,175.9
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,144.4
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.64
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,156.2
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L3 Active Power,kW,36.46
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L2 Active Power,kW,30.48
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L1 Active Power,kW,19.32
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,N Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,146.6
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,123.4
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,108.87
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.33
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.57
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
921503,Fosse Rd North Park G570,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,38.93
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,42.67
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.39
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,157.1
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,171.7
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,147.0
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.95
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.85
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,43.71
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,176.2
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L3 Active Power,kW,41.81
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L2 Active Power,kW,23.66
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L1 Active Power,kW,16.61
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,N Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,168.4
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.2
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,113.99
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.31
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,111.47
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.5
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
921503,Fosse Rd North Park G570,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.61
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,45.37
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,43.15
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.26
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,183.1
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,173.5
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.72
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,45.5
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,183.7
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L3 Active Power,kW,49.13
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L2 Active Power,kW,29.98
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L1 Active Power,kW,19.21
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,N Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,199.2
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,121.4
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,129.24
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.08
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.13
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.7
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
921503,Fosse Rd North Park G570,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,58.15
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.95
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.37
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,233.1
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,172.5
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.0
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.16
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,44.87
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,180.3
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L3 Active Power,kW,34.92
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L2 Active Power,kW,33.44
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.36
