Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,N Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,140.7
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,136.2
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,130.4
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.01
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.34
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.0
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
921503,Fosse Rd North Park G570,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,56.64
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,46.62
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.97
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,228.3
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,187.4
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,161.7
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.04
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,177.9
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.2
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L3 Active Power,kW,29.74
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L2 Active Power,kW,31.82
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.63
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,N Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,120.2
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,130.5
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.98
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.66
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,113.4
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
921503,Fosse Rd North Park G570,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.87
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,52.95
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.9
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,153.3
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,213.5
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,149.6
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.2
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.55
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,152.3
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L3 Active Power,kW,32.33
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L2 Active Power,kW,26.06
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.38
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,N Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.0
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,107.05
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,101.51
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
921503,Fosse Rd North Park G570,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.4
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,40.9
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.6
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,139.2
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,167.1
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.2
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.96
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L3 Active Power,kW,27.25
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.36
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,N Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,110.7
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.3
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.47
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.23
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
921503,Fosse Rd North Park G570,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.31
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.11
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.77
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.3
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,163.2
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,113.3
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.17
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.56
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,149.0
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L3 Active Power,kW,22.65
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L2 Active Power,kW,20.51
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.16
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,N Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.3
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.11
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.96
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.9
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
921503,Fosse Rd North Park G570,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.35
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.37
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.91
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,135.3
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,155.2
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.3
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.2
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.1
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L3 Active Power,kW,27.39
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L2 Active Power,kW,22.52
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.31
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,N Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,111.3
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,92.1
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.41
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.46
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.02
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
921503,Fosse Rd North Park G570,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.93
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.76
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.39
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.1
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.5
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.2
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.74
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,138.4
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.7
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L2 Active Power,kW,30.01
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,N Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.7
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,122.4
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.99
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.91
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.6
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
921503,Fosse Rd North Park G570,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.18
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.65
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.87
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.6
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,140.4
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.6
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.43
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.2
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.32
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L2 Active Power,kW,29.38
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.19
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,N Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,119.1
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.7
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.48
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.45
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
921503,Fosse Rd North Park G570,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.66
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,54.15
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.01
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.6
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,219.8
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.67
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.4
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.18
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L2 Active Power,kW,27.77
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.49
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,N Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.0
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,113.3
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.84
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,112.67
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.62
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
921503,Fosse Rd North Park G570,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.84
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,42.35
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.62
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,125.7
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,171.5
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.87
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
