Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.8
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L3 Active Power,kW,31.88
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L2 Active Power,kW,23.1
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.66
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,N Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,129.1
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.64
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.8
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.71
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
921503,Fosse Rd North Park G570,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.33
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.2
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.97
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.2
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,126.6
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.96
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.9
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L3 Active Power,kW,27.12
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L2 Active Power,kW,23.62
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.44
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,N Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.2
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.7
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.73
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.76
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
921503,Fosse Rd North Park G570,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.58
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.51
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.72
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,148.6
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,144.6
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,133.8
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.48
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.73
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L3 Active Power,kW,30.48
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L2 Active Power,kW,20.62
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L1 Active Power,kW,13.58
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,N Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,125.3
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.19
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.25
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.88
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
921503,Fosse Rd North Park G570,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.37
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.34
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,131.1
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.37
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L3 Active Power,kW,31.51
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.59
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.65
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,N Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,128.6
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.73
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.08
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
921503,Fosse Rd North Park G570,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.99
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.14
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.7
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,133.7
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.7
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.32
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.5
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L3 Active Power,kW,31.91
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L2 Active Power,kW,21.81
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L1 Active Power,kW,15.09
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,N Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,128.8
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.91
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.76
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.39
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
921503,Fosse Rd North Park G570,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.95
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.83
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.19
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,139.4
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.81
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L3 Active Power,kW,21.45
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L2 Active Power,kW,26.96
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L1 Active Power,kW,23.47
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.6
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,95.5
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.08
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.04
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.8
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
921503,Fosse Rd North Park G570,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.62
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.81
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.07
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,121.9
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.68
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.14
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L3 Active Power,kW,25.23
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L2 Active Power,kW,20.97
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.7
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,106.7
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,86.6
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.08
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.88
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.98
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
921503,Fosse Rd North Park G570,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.58
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.62
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.38
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.17
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,128.5
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L3 Active Power,kW,16.27
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L2 Active Power,kW,18.03
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L1 Active Power,kW,21.64
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,N Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.5
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.7
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,1.5
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.1
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,92.55
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
921503,Fosse Rd North Park G570,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.42
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.44
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.55
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.33
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L2 Active Power,kW,20.8
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.16
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.57
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.76
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
