Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.54
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.26
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L3 Active Power,kW,17.96
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L2 Active Power,kW,23.88
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.15
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,N Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.8
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.02
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.45
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.9
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
921503,Fosse Rd North Park G570,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.06
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.81
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.92
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.08
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L2 Active Power,kW,22.2
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.72
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,1.8
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.68
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.18
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.61
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
921503,Fosse Rd North Park G570,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.89
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.34
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.05
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.92
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.6
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L2 Active Power,kW,17.74
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.82
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,N Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.41
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.79
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
921503,Fosse Rd North Park G570,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.98
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.67
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.11
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.16
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.94
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.62
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.15
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.23
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.43
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
921503,Fosse Rd North Park G570,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.26
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.54
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.62
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.59
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.58
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.49
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L2 Active Power,kW,21.15
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.24
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,N Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,88.3
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.14
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.28
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
921503,Fosse Rd North Park G570,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.4
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.16
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.4
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.54
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.8
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.4
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,N Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,107.1
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.77
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.85
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.93
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
921503,Fosse Rd North Park G570,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.12
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.89
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.4
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.22
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L2 Active Power,kW,24.7
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.71
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,N Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.7
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.71
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.57
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
921503,Fosse Rd North Park G570,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.27
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.06
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.99
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L3 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L2 Active Power,kW,25.48
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,N Current (RMS),A,46.7
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,102.9
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.19
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.38
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
921503,Fosse Rd North Park G570,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.25
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.81
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.86
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.3
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.75
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L2 Active Power,kW,25.71
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.46
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.6
