Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,103.9
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.41
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.1
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.04
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
921503,Fosse Rd North Park G570,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.63
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.1
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.96
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L2 Active Power,kW,28.45
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,N Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,115.1
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.23
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.74
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
921503,Fosse Rd North Park G570,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.26
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.93
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L3 Active Power,kW,18.95
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L2 Active Power,kW,25.01
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.23
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,N Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.3
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.72
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.67
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.14
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
921503,Fosse Rd North Park G570,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.41
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.89
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L3 Active Power,kW,21.69
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L2 Active Power,kW,23.28
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.17
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,94.6
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.48
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
921503,Fosse Rd North Park G570,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.92
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.2
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.06
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.97
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L2 Active Power,kW,18.24
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.34
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.05
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.15
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
921503,Fosse Rd North Park G570,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.46
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.51
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L2 Active Power,kW,12.99
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.69
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,N Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.35
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.59
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
921503,Fosse Rd North Park G570,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.43
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.06
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.89
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L3 Active Power,kW,28.74
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L2 Active Power,kW,17.86
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.83
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,N Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.9
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,1.5
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.91
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.59
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
921503,Fosse Rd North Park G570,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.17
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.14
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,114.8
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L3 Active Power,kW,23.63
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.41
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.48
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,N Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.53
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.86
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
921503,Fosse Rd North Park G570,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.08
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.96
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,128.9
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.88
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.27
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,N Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.7
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.08
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.18
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.06
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
921503,Fosse Rd North Park G570,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.97
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.41
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,140.1
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.9
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.19
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
