Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.12
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.93
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,157.5
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.7
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L3 Active Power,kW,21.28
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.49
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.67
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,N Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.2
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.84
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.18
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.16
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
921503,Fosse Rd North Park G570,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.25
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.59
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,142.4
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.12
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.66
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.16
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,N Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.9
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,88.29
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.49
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.29
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
921503,Fosse Rd North Park G570,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.59
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.99
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.4
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,145.3
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.98
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.21
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L2 Active Power,kW,12.96
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.01
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,N Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.71
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.49
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
921503,Fosse Rd North Park G570,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,39.07
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,39.71
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,158.5
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,160.0
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.63
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.66
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L2 Active Power,kW,12.97
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.3
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,N Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.69
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.26
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.4
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
921503,Fosse Rd North Park G570,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.78
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.42
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,132.4
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,147.0
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.71
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L3 Active Power,kW,17.47
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L2 Active Power,kW,12.91
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.96
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,N Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,53.1
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.05
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.66
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
921503,Fosse Rd North Park G570,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.97
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.38
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.5
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.64
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L3 Active Power,kW,13.52
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.3
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.32
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,N Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.45
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.6
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.55
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
921503,Fosse Rd North Park G570,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.17
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.45
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.2
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,130.4
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.0
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.95
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.67
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L2 Active Power,kW,15.71
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.38
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.29
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.17
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
921503,Fosse Rd North Park G570,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.18
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.52
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,146.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.3
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.15
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.49
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L3 Active Power,kW,10.06
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L2 Active Power,kW,16.85
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.52
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.32
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.16
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.86
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
921503,Fosse Rd North Park G570,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,36.65
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.83
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,149.0
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.01
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.51
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.19
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L3 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L2 Active Power,kW,26.24
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.84
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,N Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,107.9
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.0
