Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.4
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.24
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.79
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
921503,Fosse Rd North Park G570,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,37.45
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.55
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,152.3
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.55
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L3 Active Power,kW,10.14
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L2 Active Power,kW,27.27
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L1 Active Power,kW,18.01
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,N Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.6
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.93
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.07
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.03
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
921503,Fosse Rd North Park G570,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.46
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.22
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,131.7
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.41
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L3 Active Power,kW,14.13
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L2 Active Power,kW,20.32
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.05
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.83
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.95
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.1
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
921503,Fosse Rd North Park G570,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.4
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.28
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.9
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.58
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L2 Active Power,kW,20.45
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.45
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.9
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.05
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.91
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.91
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
921503,Fosse Rd North Park G570,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.12
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.7
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.88
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,147.4
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L3 Active Power,kW,21.78
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L2 Active Power,kW,22.56
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.22
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,N Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,91.5
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.9
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.78
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.65
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,93.28
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
921503,Fosse Rd North Park G570,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.6
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.89
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.02
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,132.6
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.29
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.59
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.44
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L2 Active Power,kW,28.82
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.42
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,N Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.3
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.74
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,93.33
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
921503,Fosse Rd North Park G570,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.32
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.8
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.96
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,119.3
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.2
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.14
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.0
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L3 Active Power,kW,14.85
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L2 Active Power,kW,34.53
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L1 Active Power,kW,18.44
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,N Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,141.5
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.69
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.16
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.1
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
921503,Fosse Rd North Park G570,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.27
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.42
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.15
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,118.7
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.34
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,139.4
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.33
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L2 Active Power,kW,27.0
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.39
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,N Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,109.8
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.42
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.55
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.52
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
921503,Fosse Rd North Park G570,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,39.29
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.26
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.81
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,159.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.7
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.45
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.31
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L2 Active Power,kW,25.18
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.41
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,N Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,102.6
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.4
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,85.64
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.41
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
921503,Fosse Rd North Park G570,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.24
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.11
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.63
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,135.4
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.02
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.02
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,167.2
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
