Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.66
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L2 Active Power,kW,25.67
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L1 Active Power,kW,15.33
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,N Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,1.0
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.35
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.61
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,87.94
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
921503,Fosse Rd North Park G570,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.78
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.15
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.06
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,162.4
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,136.5
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,47.8
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,193.9
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.45
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L2 Active Power,kW,25.98
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L1 Active Power,kW,19.67
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,N Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.4
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,105.1
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.7
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.01
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,83.24
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,102.16
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
921503,Fosse Rd North Park G570,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,43.89
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.13
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,176.5
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.1
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,150.7
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L3 Active Power,kW,23.63
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L2 Active Power,kW,23.58
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L1 Active Power,kW,20.01
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,N Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.5
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,99.38
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.45
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,89.18
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
921503,Fosse Rd North Park G570,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.63
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.53
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,136.2
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.44
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,139.2
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L3 Active Power,kW,26.12
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L2 Active Power,kW,21.49
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.59
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,N Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,107.0
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.2
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.3
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.47
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.14
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,82.88
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
921503,Fosse Rd North Park G570,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.41
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.27
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.65
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,42.53
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,173.2
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L3 Active Power,kW,32.18
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L2 Active Power,kW,16.03
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.96
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.1
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,86.4
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.04
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.22
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,91.03
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
921503,Fosse Rd North Park G570,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.46
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.46
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.6
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,41.06
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,167.2
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L3 Active Power,kW,31.15
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L2 Active Power,kW,11.17
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L1 Active Power,kW,28.27
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,126.6
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,115.5
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.66
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.63
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,89.85
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
921503,Fosse Rd North Park G570,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.53
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.99
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,47.12
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,194.2
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L3 Active Power,kW,30.37
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L2 Active Power,kW,10.79
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.71
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,N Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,125.6
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.17
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.91
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,91.98
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
921503,Fosse Rd North Park G570,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.89
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.18
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.12
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,151.3
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L3 Active Power,kW,28.28
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L2 Active Power,kW,10.43
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L1 Active Power,kW,18.49
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,N Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.1
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.7
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.03
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.58
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.93
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
921503,Fosse Rd North Park G570,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.92
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.22
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.22
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.07
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.62
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,72.1
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,152.7
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L3 Active Power,kW,25.53
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L2 Active Power,kW,10.1
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L1 Active Power,kW,19.13
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.67
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,70.31
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,81.03
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
921503,Fosse Rd North Park G570,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
