Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.37
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.89
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.78
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,160.7
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L3 Active Power,kW,22.12
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L2 Active Power,kW,10.89
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.2
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.91
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.5
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.94
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
921503,Fosse Rd North Park G570,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.79
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.51
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,83.5
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,152.7
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L3 Active Power,kW,14.1
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L2 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.28
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,N Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.76
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,85.71
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
921503,Fosse Rd North Park G570,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.97
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.19
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.0
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.86
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L3 Active Power,kW,15.09
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L2 Active Power,kW,10.43
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.66
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,N Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.97
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,84.54
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
921503,Fosse Rd North Park G570,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.43
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.09
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L2 Active Power,kW,14.1
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.82
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.93
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.23
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.84
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
921503,Fosse Rd North Park G570,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.64
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.14
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.33
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.23
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,N Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.84
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.87
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
921503,Fosse Rd North Park G570,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.09
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.62
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.3
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.15
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.7
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.56
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
921503,Fosse Rd North Park G570,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L3 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L2 Active Power,kW,11.3
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L1 Active Power,kW,10.53
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,N Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
921503,Fosse Rd North Park G570,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.89
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.9
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L3 Active Power,kW,11.47
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L2 Active Power,kW,13.34
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.9
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
921503,Fosse Rd North Park G570,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L3 Active Power,kW,13.87
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L2 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L1 Active Power,kW,10.47
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
