Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
921503,Fosse Rd North Park G570,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.95
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L3 Active Power,kW,13.35
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L2 Active Power,kW,12.91
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.21
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.02
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
921503,Fosse Rd North Park G570,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.99
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L3 Active Power,kW,14.54
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L2 Active Power,kW,12.91
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.74
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
921503,Fosse Rd North Park G570,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.69
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.28
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L3 Active Power,kW,15.82
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L2 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L1 Active Power,kW,10.68
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,N Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
921503,Fosse Rd North Park G570,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.9
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L3 Active Power,kW,13.55
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L2 Active Power,kW,13.46
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.74
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.2
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.6
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
921503,Fosse Rd North Park G570,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.2
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.23
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.89
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L3 Active Power,kW,14.69
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L2 Active Power,kW,16.01
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L1 Active Power,kW,10.51
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
921503,Fosse Rd North Park G570,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.12
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L1 Active Power,kW,11.35
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,N Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,2.0
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
921503,Fosse Rd North Park G570,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.63
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.72
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L2 Active Power,kW,17.41
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L1 Active Power,kW,10.66
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,N Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
921503,Fosse Rd North Park G570,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L3 Active Power,kW,16.47
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L2 Active Power,kW,19.63
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,N Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.6
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.39
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
921503,Fosse Rd North Park G570,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.55
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.74
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
