Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L3 Active Power,kW,16.93
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L2 Active Power,kW,17.26
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L1 Active Power,kW,11.82
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,N Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.31
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921503,Fosse Rd North Park G570,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.9
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L3 Active Power,kW,17.63
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L2 Active Power,kW,15.49
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.67
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,N Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.85
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
921503,Fosse Rd North Park G570,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.71
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L2 Active Power,kW,15.54
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L1 Active Power,kW,13.31
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,N Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
921503,Fosse Rd North Park G570,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.86
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.41
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L2 Active Power,kW,16.11
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.23
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
921503,Fosse Rd North Park G570,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.82
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.84
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L2 Active Power,kW,16.66
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.49
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,N Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
921503,Fosse Rd North Park G570,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.1
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L3 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L2 Active Power,kW,18.98
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.94
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,N Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,75.7
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
921503,Fosse Rd North Park G570,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.91
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.07
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.0
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L1 Active Power,kW,10.53
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,N Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
921503,Fosse Rd North Park G570,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.98
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.02
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L2 Active Power,kW,17.87
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.73
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,N Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.6
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,1.0
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.19
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
921503,Fosse Rd North Park G570,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.17
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.49
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L2 Active Power,kW,18.51
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.3
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
921503,Fosse Rd North Park G570,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
