Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.55
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L3 Active Power,kW,22.1
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.35
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.17
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.5
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.5
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
921503,Fosse Rd North Park G570,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.62
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.74
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.79
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.13
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L1 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,N Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.7
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,72.9
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
921503,Fosse Rd North Park G570,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.78
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L3 Active Power,kW,21.98
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L2 Active Power,kW,16.44
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.32
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.8
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
921503,Fosse Rd North Park G570,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L3 Active Power,kW,18.62
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L2 Active Power,kW,16.15
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.87
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
921503,Fosse Rd North Park G570,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.34
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L2 Active Power,kW,16.09
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.92
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,N Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.6
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
921503,Fosse Rd North Park G570,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.72
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.1
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.08
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.86
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,N Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
921503,Fosse Rd North Park G570,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.06
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.17
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.49
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.23
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
921503,Fosse Rd North Park G570,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.93
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.28
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.53
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,N Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.7
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
921503,Fosse Rd North Park G570,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.79
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.6
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.05
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L2 Active Power,kW,20.51
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.04
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,N Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
