Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
921503,Fosse Rd North Park G570,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.94
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.43
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.1
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L3 Active Power,kW,20.17
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L2 Active Power,kW,20.39
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.63
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.7
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
921503,Fosse Rd North Park G570,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.66
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.95
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L2 Active Power,kW,22.65
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.76
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,N Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,90.8
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.87
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.82
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
921503,Fosse Rd North Park G570,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.49
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.48
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.3
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L3 Active Power,kW,22.06
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L2 Active Power,kW,19.23
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L1 Active Power,kW,18.47
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.98
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.16
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
921503,Fosse Rd North Park G570,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.19
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L3 Active Power,kW,26.21
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.34
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.23
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,105.4
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.66
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
921503,Fosse Rd North Park G570,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.81
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.85
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.85
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L3 Active Power,kW,24.83
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L2 Active Power,kW,19.58
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.12
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,N Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.43
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.91
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.4
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
921503,Fosse Rd North Park G570,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.1
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L3 Active Power,kW,17.77
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L2 Active Power,kW,14.13
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.79
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
921503,Fosse Rd North Park G570,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.78
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L2 Active Power,kW,14.78
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.15
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,N Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.05
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.65
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
921503,Fosse Rd North Park G570,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L3 Active Power,kW,25.87
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L2 Active Power,kW,16.1
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.54
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.1
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.74
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
921503,Fosse Rd North Park G570,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.6
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
