Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L3 Active Power,kW,21.15
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L2 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L1 Active Power,kW,21.34
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,N Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.46
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
921503,Fosse Rd North Park G570,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.68
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.43
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.39
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.29
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.79
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.92
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L1 Active Power,kW,21.82
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,N Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,92.8
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.62
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.65
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
921503,Fosse Rd North Park G570,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.88
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L3 Active Power,kW,22.09
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.45
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,N Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.92
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,66.93
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
921503,Fosse Rd North Park G570,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.79
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.64
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L3 Active Power,kW,24.47
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L2 Active Power,kW,18.55
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.87
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,N Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.5
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.39
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
921503,Fosse Rd North Park G570,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.51
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.71
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.91
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.94
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.9
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,N Current (RMS),A,40.5
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,77.5
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,2.9
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.38
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.48
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
921503,Fosse Rd North Park G570,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.67
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.75
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.31
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.61
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.71
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L2 Active Power,kW,20.99
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L1 Active Power,kW,16.77
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,N Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.5
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.3
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,5.3
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.41
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.87
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
921503,Fosse Rd North Park G570,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.33
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.16
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.48
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.31
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L3 Active Power,kW,19.61
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L2 Active Power,kW,22.91
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L1 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,N Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.8
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,92.7
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.31
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.91
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.28
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
921503,Fosse Rd North Park G570,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.42
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.8
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.89
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L3 Active Power,kW,27.04
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L2 Active Power,kW,22.61
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,N Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,109.9
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.92
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.93
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.67
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
921503,Fosse Rd North Park G570,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.26
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.39
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,143.8
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.51
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.48
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.68
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L3 Active Power,kW,21.63
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L2 Active Power,kW,21.26
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.75
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,N Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.66
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.6
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
921503,Fosse Rd North Park G570,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.33
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.5
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,151.0
