Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,115.6
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.98
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.54
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.11
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L3 Active Power,kW,18.24
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L2 Active Power,kW,24.38
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.74
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,N Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.5
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,2.4
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.3
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,83.71
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
921503,Fosse Rd North Park G570,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.37
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.04
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.25
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,130.5
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.2
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L3 Active Power,kW,18.72
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L2 Active Power,kW,27.42
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.28
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,N Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.1
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,111.7
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,5.7
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.56
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.26
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
921503,Fosse Rd North Park G570,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.52
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.96
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.95
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,140.7
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.73
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L3 Active Power,kW,18.77
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L2 Active Power,kW,28.98
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.21
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,N Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,119.6
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.8
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.96
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.23
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.77
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
921503,Fosse Rd North Park G570,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.79
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,41.54
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.38
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,170.0
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.92
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.33
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L1 Active Power,kW,18.54
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,N Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.1
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,107.4
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.89
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,87.6
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.91
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
921503,Fosse Rd North Park G570,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.74
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.57
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.25
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.8
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,131.4
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.6
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.99
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L2 Active Power,kW,27.05
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.72
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,N Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.4
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,2.1
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.34
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.64
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,84.5
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
921503,Fosse Rd North Park G570,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.04
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.46
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.45
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.2
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.37
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.5
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L2 Active Power,kW,29.65
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L1 Active Power,kW,15.03
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,N Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,120.8
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.35
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.38
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
921503,Fosse Rd North Park G570,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.4
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.46
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.8
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.79
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L3 Active Power,kW,24.01
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L2 Active Power,kW,24.49
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.86
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,N Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,97.9
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,100.5
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,2.6
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,74.42
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,75.69
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.79
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
921503,Fosse Rd North Park G570,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.65
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,40.63
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.6
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,164.8
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.79
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L3 Active Power,kW,23.45
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L2 Active Power,kW,27.09
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.9
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,N Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,95.6
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.2
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.37
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.23
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.55
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
921503,Fosse Rd North Park G570,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.01
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.74
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.83
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,118.6
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,149.6
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.78
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L2 Active Power,kW,20.77
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.25
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,N Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.0
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
