Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.11
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.64
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.87
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
921503,Fosse Rd North Park G570,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.33
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.3
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.17
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,135.4
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L3 Active Power,kW,24.37
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L2 Active Power,kW,25.06
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L1 Active Power,kW,19.4
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,N Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,103.4
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.3
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.62
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.77
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.29
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
921503,Fosse Rd North Park G570,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.72
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.4
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.6
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.3
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L3 Active Power,kW,26.93
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.1
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L1 Active Power,kW,19.08
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,N Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,108.8
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.3
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.74
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.73
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
921503,Fosse Rd North Park G570,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.76
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.33
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.13
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,168.0
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.65
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L3 Active Power,kW,21.81
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.8
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L1 Active Power,kW,19.32
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,N Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,100.1
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.53
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.86
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.11
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
921503,Fosse Rd North Park G570,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.32
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.81
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.37
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,124.6
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.2
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.8
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L3 Active Power,kW,20.13
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L2 Active Power,kW,24.96
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L1 Active Power,kW,25.85
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,N Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.4
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,105.4
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.15
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.79
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.33
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
921503,Fosse Rd North Park G570,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.44
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,47.59
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.99
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.5
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,193.1
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L3 Active Power,kW,24.96
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L2 Active Power,kW,19.18
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L1 Active Power,kW,18.0
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,N Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.64
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.32
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.68
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
921503,Fosse Rd North Park G570,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.41
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,43.24
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.26
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,177.2
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L3 Active Power,kW,26.42
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L2 Active Power,kW,20.26
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L1 Active Power,kW,16.57
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,N Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,108.8
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.88
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.86
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.61
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
921503,Fosse Rd North Park G570,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.82
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.41
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.96
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,141.8
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L3 Active Power,kW,22.82
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L2 Active Power,kW,19.37
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.93
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,N Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.6
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,86.0
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,91.28
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.98
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.03
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
921503,Fosse Rd North Park G570,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,47.15
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.48
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.37
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,188.6
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,138.7
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.56
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.99
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L1 Active Power,kW,22.0
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,N Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,1.8
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,98.26
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.08
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.73
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
921503,Fosse Rd North Park G570,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,41.22
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,52.71
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.9
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,164.0
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,210.2
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
