Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.32
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.73
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,N Current (RMS),A,71.5
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,2.3
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.24
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.64
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.15
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
921503,Fosse Rd North Park G570,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.78
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,47.6
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.1
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,151.0
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,191.6
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.25
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.71
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.11
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.56
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L2 Active Power,kW,21.47
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L1 Active Power,kW,27.0
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,N Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,6.3
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.07
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.08
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.83
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
921503,Fosse Rd North Park G570,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.52
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.95
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.91
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.8
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.9
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L3 Active Power,kW,18.52
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L2 Active Power,kW,19.8
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L1 Active Power,kW,24.16
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.9
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.7
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,99.6
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.56
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.47
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.23
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
921503,Fosse Rd North Park G570,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.82
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.26
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.93
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.8
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.53
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.66
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L2 Active Power,kW,22.09
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L1 Active Power,kW,23.82
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,N Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.51
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.4
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.52
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
921503,Fosse Rd North Park G570,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.2
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.56
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,129.3
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.6
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.65
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L3 Active Power,kW,27.68
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L2 Active Power,kW,24.2
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L1 Active Power,kW,23.47
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,N Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.3
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.7
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.83
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.57
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.21
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
921503,Fosse Rd North Park G570,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.58
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.47
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,138.7
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.4
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.96
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.3
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.74
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L2 Active Power,kW,23.16
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.31
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,N Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.8
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,93.6
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.65
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.35
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.86
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
921503,Fosse Rd North Park G570,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.0
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.1
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.0
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,138.7
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.83
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.69
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.49
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L3 Active Power,kW,21.97
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L2 Active Power,kW,27.93
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,N Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,113.1
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.17
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.56
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.53
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
921503,Fosse Rd North Park G570,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.65
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.53
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,135.5
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,136.1
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L3 Active Power,kW,22.71
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L2 Active Power,kW,24.49
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L1 Active Power,kW,19.5
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,N Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.53
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.86
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.71
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
921503,Fosse Rd North Park G570,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.7
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,40.81
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.96
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,132.2
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,165.2
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.14
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L3 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L2 Active Power,kW,23.69
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L1 Active Power,kW,19.11
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,N Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.1
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.15
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.49
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.08
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
921503,Fosse Rd North Park G570,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.12
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.02
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.8
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,150.6
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
