Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.88
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L2 Active Power,kW,19.57
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.1
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,N Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.7
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,1.0
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.37
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.96
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
921503,Fosse Rd North Park G570,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.47
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.6
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,156.4
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.25
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L2 Active Power,kW,19.49
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L1 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,N Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.51
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.36
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.56
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
921503,Fosse Rd North Park G570,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.29
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.67
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.37
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.22
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L1 Active Power,kW,19.89
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,N Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,2.2
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.7
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.06
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.68
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
921503,Fosse Rd North Park G570,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.16
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.83
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.73
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.7
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.32
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.43
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L2 Active Power,kW,15.88
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.09
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.44
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
921503,Fosse Rd North Park G570,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.74
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,127.8
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.48
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.46
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L2 Active Power,kW,20.0
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.73
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,N Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.56
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.34
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.26
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
921503,Fosse Rd North Park G570,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.28
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.8
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L3 Active Power,kW,21.08
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.06
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.94
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,N Current (RMS),A,46.7
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.2
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,2.3
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.35
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.53
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
921503,Fosse Rd North Park G570,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.8
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.2
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L3 Active Power,kW,18.62
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L2 Active Power,kW,20.75
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.89
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,2.1
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.21
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.55
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
921503,Fosse Rd North Park G570,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.72
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.62
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.48
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.61
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L1 Active Power,kW,13.21
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,N Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.45
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.41
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.48
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
921503,Fosse Rd North Park G570,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.75
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.77
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.3
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.26
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.09
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L1 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,N Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.3
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
