Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.6
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.94
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.11
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
921503,Fosse Rd North Park G570,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.91
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.27
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L2 Active Power,kW,19.6
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.53
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,N Current (RMS),A,46.7
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.8
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.94
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.45
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.92
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
921503,Fosse Rd North Park G570,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.84
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.99
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.2
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.05
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.2
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L3 Active Power,kW,21.08
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L2 Active Power,kW,23.83
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.16
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,N Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.2
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.1
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
921503,Fosse Rd North Park G570,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.56
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.9
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.0
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.49
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L2 Active Power,kW,19.54
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.2
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,N Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.14
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.13
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.01
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
921503,Fosse Rd North Park G570,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.77
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.01
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L3 Active Power,kW,24.55
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L2 Active Power,kW,17.75
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.36
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,N Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.3
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,4.0
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.58
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.27
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
921503,Fosse Rd North Park G570,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.61
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.53
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.06
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.6
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L2 Active Power,kW,24.41
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,N Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.7
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.98
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
921503,Fosse Rd North Park G570,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.29
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.16
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L1 Active Power,kW,11.54
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,N Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
921503,Fosse Rd North Park G570,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.02
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L3 Active Power,kW,12.02
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L2 Active Power,kW,20.69
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.86
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.66
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
921503,Fosse Rd North Park G570,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.35
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L3 Active Power,kW,9.96
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L2 Active Power,kW,20.81
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.97
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,N Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.33
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.11
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.61
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
921503,Fosse Rd North Park G570,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.24
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.9
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.9
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.91
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.31
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.5
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.0
