Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L3 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.01
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.42
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,N Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.32
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.02
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.59
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
921503,Fosse Rd North Park G570,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.68
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,37.32
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,149.7
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.69
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L3 Active Power,kW,14.25
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L2 Active Power,kW,26.55
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.41
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,N Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,109.0
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.84
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
921503,Fosse Rd North Park G570,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.61
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.94
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,132.2
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.29
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.15
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.43
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,N Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,107.0
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.97
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.91
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.6
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
921503,Fosse Rd North Park G570,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.28
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,149.9
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L3 Active Power,kW,17.58
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L2 Active Power,kW,25.12
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.0
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,N Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.38
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.76
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
921503,Fosse Rd North Park G570,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.03
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.75
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,118.8
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,164.2
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.3
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L3 Active Power,kW,17.97
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L2 Active Power,kW,21.34
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.04
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,N Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,86.4
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.3
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.25
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
921503,Fosse Rd North Park G570,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.38
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.29
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.78
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L2 Active Power,kW,16.61
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.93
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,N Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.6
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
921503,Fosse Rd North Park G570,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.74
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.6
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.74
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.77
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.72
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L3 Active Power,kW,23.97
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L2 Active Power,kW,20.89
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.5
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,N Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,96.5
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.2
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.97
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.38
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
921503,Fosse Rd North Park G570,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.05
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.28
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.88
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.81
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,157.6
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.1
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,159.0
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L3 Active Power,kW,15.04
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L2 Active Power,kW,27.44
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.54
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,N Current (RMS),A,47.6
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.9
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.29
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.9
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.82
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
921503,Fosse Rd North Park G570,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.77
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.78
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.26
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L1 Active Power,kW,13.57
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,N Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,106.5
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.02
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.7
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
921503,Fosse Rd North Park G570,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.04
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
