Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.3
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.21
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.31
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.47
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.53
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
921503,Fosse Rd North Park G570,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.08
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.97
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L3 Active Power,kW,22.09
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.65
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.52
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,N Current (RMS),A,43.9
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.3
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.69
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.92
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
921503,Fosse Rd North Park G570,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.81
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.29
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L3 Active Power,kW,24.02
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L2 Active Power,kW,19.93
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.5
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,97.0
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.29
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.48
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
921503,Fosse Rd North Park G570,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.74
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L3 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L2 Active Power,kW,32.25
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.51
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,N Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,133.5
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.1
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.08
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
921503,Fosse Rd North Park G570,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L3 Active Power,kW,18.4
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L2 Active Power,kW,34.61
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.52
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,N Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,139.5
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.68
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.31
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
921503,Fosse Rd North Park G570,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.28
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.4
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L3 Active Power,kW,19.17
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L2 Active Power,kW,28.85
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.3
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,N Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,117.0
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,4.5
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.19
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
921503,Fosse Rd North Park G570,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.31
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.68
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.8
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L3 Active Power,kW,15.59
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L2 Active Power,kW,30.12
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.98
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,122.2
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,5.0
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.98
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.26
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.1
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
921503,Fosse Rd North Park G570,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.03
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.5
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.82
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.57
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.45
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.43
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.04
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.07
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.61
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
921503,Fosse Rd North Park G570,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.3
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.12
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,138.9
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.3
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L3 Active Power,kW,14.41
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L2 Active Power,kW,23.41
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.78
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,N Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,94.2
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.81
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.52
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.05
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
