Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
921503,Fosse Rd North Park G570,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,39.91
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.68
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.11
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,160.0
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.05
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.89
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L2 Active Power,kW,25.48
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.47
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,N Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,102.5
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,6.3
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.28
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.98
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
921503,Fosse Rd North Park G570,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.38
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.36
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,118.9
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.24
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L3 Active Power,kW,17.96
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L2 Active Power,kW,22.17
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.14
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,N Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.75
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.01
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
921503,Fosse Rd North Park G570,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.52
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.2
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.45
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.35
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.61
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L3 Active Power,kW,21.78
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L2 Active Power,kW,18.29
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.46
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.5
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.49
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.62
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
921503,Fosse Rd North Park G570,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.77
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.86
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.62
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.6
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.6
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.7
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.11
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.32
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L3 Active Power,kW,19.54
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.76
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L1 Active Power,kW,20.93
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,7.0
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.92
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.5
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.08
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
921503,Fosse Rd North Park G570,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.08
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.08
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L3 Active Power,kW,18.23
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.49
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.6
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.12
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.04
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
921503,Fosse Rd North Park G570,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.06
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,139.1
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.7
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.13
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L2 Active Power,kW,22.24
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.44
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,90.8
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.68
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.6
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
921503,Fosse Rd North Park G570,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.89
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.6
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.37
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.3
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L3 Active Power,kW,21.92
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.88
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.79
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,N Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.97
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.17
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.28
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
921503,Fosse Rd North Park G570,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.64
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.43
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.14
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.32
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L2 Active Power,kW,19.46
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.11
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,N Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.7
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.51
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.04
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.28
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
921503,Fosse Rd North Park G570,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.72
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.84
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,127.6
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.91
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.14
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.08
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.45
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.51
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,N Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.3
