Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.7
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.12
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.12
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
921503,Fosse Rd North Park G570,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.38
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.76
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.1
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.99
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.81
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L2 Active Power,kW,23.96
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.34
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,2.2
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.2
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.51
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
921503,Fosse Rd North Park G570,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.69
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.2
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.8
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L2 Active Power,kW,26.28
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.8
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,N Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,105.5
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.5
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.34
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.88
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
921503,Fosse Rd North Park G570,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.29
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.18
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,134.0
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.65
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L3 Active Power,kW,16.92
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L2 Active Power,kW,28.26
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,N Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,113.5
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.99
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.46
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
921503,Fosse Rd North Park G570,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,40.27
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.45
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,161.5
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.69
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L3 Active Power,kW,23.1
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L2 Active Power,kW,28.84
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L1 Active Power,kW,10.5
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,N Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,115.2
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.98
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.24
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.3
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
921503,Fosse Rd North Park G570,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.88
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.47
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.59
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,144.9
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.89
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L3 Active Power,kW,15.69
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L2 Active Power,kW,29.15
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.19
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,N Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,116.5
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,10.0
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.17
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.7
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.45
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
921503,Fosse Rd North Park G570,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.88
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.36
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,131.7
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.01
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.08
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.9
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,N Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,104.5
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.8
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.83
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.35
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.7
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
921503,Fosse Rd North Park G570,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.44
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.05
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,126.2
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.44
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.99
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L1 Active Power,kW,20.47
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.21
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.65
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.58
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
921503,Fosse Rd North Park G570,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.82
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.8
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.26
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L2 Active Power,kW,21.73
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.56
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.41
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.9
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.22
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
921503,Fosse Rd North Park G570,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
