Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L3 Active Power,kW,17.14
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L2 Active Power,kW,16.95
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L1 Active Power,kW,19.17
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.42
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.03
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.61
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
921503,Fosse Rd North Park G570,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.97
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.22
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L3 Active Power,kW,18.52
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.11
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L1 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.2
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.52
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.58
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
921503,Fosse Rd North Park G570,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.57
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.47
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.03
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.57
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.57
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L2 Active Power,kW,15.17
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.57
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,N Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.04
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
921503,Fosse Rd North Park G570,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.44
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.59
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.3
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.29
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.3
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L3 Active Power,kW,25.72
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L2 Active Power,kW,14.91
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.13
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,N Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.1
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.5
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.99
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.52
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.96
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
921503,Fosse Rd North Park G570,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.77
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.19
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.6
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.58
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L3 Active Power,kW,25.92
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.25
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,N Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.49
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.32
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
921503,Fosse Rd North Park G570,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.57
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.87
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,133.6
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.15
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L3 Active Power,kW,24.29
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.18
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.03
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,N Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.0
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.24
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.18
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.56
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
921503,Fosse Rd North Park G570,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.68
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.2
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.8
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.9
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L3 Active Power,kW,22.44
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L2 Active Power,kW,22.28
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.75
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,N Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,91.3
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.35
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.59
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.03
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
921503,Fosse Rd North Park G570,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.58
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.33
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.7
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.49
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.35
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,139.5
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L3 Active Power,kW,27.14
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L2 Active Power,kW,20.19
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.44
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,109.9
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.8
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.82
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
921503,Fosse Rd North Park G570,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.17
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.79
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.89
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.77
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L2 Active Power,kW,15.56
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.02
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.29
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.96
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.96
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
921503,Fosse Rd North Park G570,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
