Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.67
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.35
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.63
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.4
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.83
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.68
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,66.1
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,141.1
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.28
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L2 Active Power,kW,11.26
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.34
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.18
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.41
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.71
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
921503,Fosse Rd North Park G570,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.62
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.81
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.3
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.3
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.93
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.29
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.9
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L3 Active Power,kW,27.51
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L2 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.22
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,N Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.6
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.93
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.74
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
921503,Fosse Rd North Park G570,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.83
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.02
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.96
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.06
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,169.7
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L2 Active Power,kW,11.93
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.15
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.35
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,72.27
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
921503,Fosse Rd North Park G570,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.78
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.48
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.72
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.19
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.4
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L3 Active Power,kW,23.88
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.8
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.11
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.3
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.31
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.3
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
921503,Fosse Rd North Park G570,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.99
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.89
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.98
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.7
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L3 Active Power,kW,20.9
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.08
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.15
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,N Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.15
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.5
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.32
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
921503,Fosse Rd North Park G570,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.3
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.4
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.76
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.8
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L3 Active Power,kW,11.08
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L2 Active Power,kW,9.7
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.51
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,N Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,69.09
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.56
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
921503,Fosse Rd North Park G570,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.96
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,42.4
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,99.5
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,172.8
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.65
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L2 Active Power,kW,8.99
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L1 Active Power,kW,24.3
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,3.0
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.83
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,89.05
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
921503,Fosse Rd North Park G570,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.95
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.71
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.0
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L3 Active Power,kW,13.33
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L2 Active Power,kW,8.12
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.99
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,N Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.25
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
921503,Fosse Rd North Park G570,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.26
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L3 Active Power,kW,11.8
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L2 Active Power,kW,11.59
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L1 Active Power,kW,21.14
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,N Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,90.3
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,3.1
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
