Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.47
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
921503,Fosse Rd North Park G570,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.85
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.82
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L3 Active Power,kW,13.44
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L2 Active Power,kW,9.82
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.79
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,61.95
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
921503,Fosse Rd North Park G570,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L3 Active Power,kW,11.31
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L2 Active Power,kW,9.95
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L1 Active Power,kW,9.82
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.19
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
921503,Fosse Rd North Park G570,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.29
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L3 Active Power,kW,11.76
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L2 Active Power,kW,9.16
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L1 Active Power,kW,9.96
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
921503,Fosse Rd North Park G570,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.62
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L3 Active Power,kW,13.11
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L2 Active Power,kW,9.53
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L1 Active Power,kW,7.53
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
921503,Fosse Rd North Park G570,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.51
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.94
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L2 Active Power,kW,10.1
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L1 Active Power,kW,9.54
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
921503,Fosse Rd North Park G570,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.48
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L2 Active Power,kW,6.63
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L1 Active Power,kW,8.99
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,N Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
921503,Fosse Rd North Park G570,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.55
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L2 Active Power,kW,6.45
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L1 Active Power,kW,9.46
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
921503,Fosse Rd North Park G570,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.04
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L2 Active Power,kW,6.76
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L1 Active Power,kW,9.34
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
921503,Fosse Rd North Park G570,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
