Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L3 Active Power,kW,13.31
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L2 Active Power,kW,7.26
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L1 Active Power,kW,8.26
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,1.5
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
921503,Fosse Rd North Park G570,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L3 Active Power,kW,13.51
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L2 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L1 Active Power,kW,8.59
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
921503,Fosse Rd North Park G570,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L3 Active Power,kW,15.29
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L2 Active Power,kW,7.09
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L1 Active Power,kW,8.59
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,N Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
921503,Fosse Rd North Park G570,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.6
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L2 Active Power,kW,6.53
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L1 Active Power,kW,9.49
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,N Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,27.1
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.97
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
921503,Fosse Rd North Park G570,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L3 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L2 Active Power,kW,7.66
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.17
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.86
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
921503,Fosse Rd North Park G570,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.95
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L2 Active Power,kW,8.39
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L1 Active Power,kW,9.25
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
921503,Fosse Rd North Park G570,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.91
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L3 Active Power,kW,13.62
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L2 Active Power,kW,8.09
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L1 Active Power,kW,9.34
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
921503,Fosse Rd North Park G570,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.21
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L2 Active Power,kW,9.04
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L1 Active Power,kW,10.28
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,2.3
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
921503,Fosse Rd North Park G570,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L3 Active Power,kW,14.67
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L2 Active Power,kW,6.66
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L1 Active Power,kW,8.72
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
921503,Fosse Rd North Park G570,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.79
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
