Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L3 Active Power,kW,12.9
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L2 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.62
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
921503,Fosse Rd North Park G570,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.01
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L2 Active Power,kW,6.86
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.84
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
921503,Fosse Rd North Park G570,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L3 Active Power,kW,14.36
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L2 Active Power,kW,8.06
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.42
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
921503,Fosse Rd North Park G570,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.49
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L3 Active Power,kW,16.26
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L2 Active Power,kW,9.54
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L1 Active Power,kW,9.79
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
921503,Fosse Rd North Park G570,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.07
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L2 Active Power,kW,9.15
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.24
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
921503,Fosse Rd North Park G570,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L3 Active Power,kW,13.15
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L2 Active Power,kW,7.35
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L1 Active Power,kW,10.98
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
921503,Fosse Rd North Park G570,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.41
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L2 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.65
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.7
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
921503,Fosse Rd North Park G570,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L3 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L2 Active Power,kW,7.42
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.43
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,N Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
921503,Fosse Rd North Park G570,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L3 Active Power,kW,15.21
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L2 Active Power,kW,7.57
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.48
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
