Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
921503,Fosse Rd North Park G570,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L3 Active Power,kW,15.74
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L2 Active Power,kW,8.34
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.53
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,N Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
921503,Fosse Rd North Park G570,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L3 Active Power,kW,16.07
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L2 Active Power,kW,7.43
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.83
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
921503,Fosse Rd North Park G570,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.39
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L2 Active Power,kW,7.63
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.25
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
921503,Fosse Rd North Park G570,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L2 Active Power,kW,10.34
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.02
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,N Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
921503,Fosse Rd North Park G570,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.12
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L2 Active Power,kW,8.59
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.43
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
921503,Fosse Rd North Park G570,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L3 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L2 Active Power,kW,11.26
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.39
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
921503,Fosse Rd North Park G570,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L3 Active Power,kW,13.76
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L2 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.04
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.81
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
921503,Fosse Rd North Park G570,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.9
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.14
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L1 Active Power,kW,17.71
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,5.1
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
921503,Fosse Rd North Park G570,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.37
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
