Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L3 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L2 Active Power,kW,12.46
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.0
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
921503,Fosse Rd North Park G570,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.93
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.16
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L2 Active Power,kW,13.21
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L1 Active Power,kW,15.32
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.15
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
921503,Fosse Rd North Park G570,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.84
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.3
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.13
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.66
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.04
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,108.8
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.27
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.2
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.73
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
921503,Fosse Rd North Park G570,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.93
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L3 Active Power,kW,21.73
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.76
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.12
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
921503,Fosse Rd North Park G570,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.91
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.92
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L3 Active Power,kW,23.94
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L2 Active Power,kW,14.5
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.03
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,N Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,67.96
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.44
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
921503,Fosse Rd North Park G570,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.28
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.41
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.45
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.98
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.28
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L1 Active Power,kW,17.68
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.6
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.57
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.66
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.81
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
921503,Fosse Rd North Park G570,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.57
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.24
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.14
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.83
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,N Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,64.72
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.88
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.18
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
921503,Fosse Rd North Park G570,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.01
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.82
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L2 Active Power,kW,17.7
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.94
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,N Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.31
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,73.83
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
921503,Fosse Rd North Park G570,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.12
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.99
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,130.9
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.02
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L3 Active Power,kW,23.31
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L2 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.88
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,N Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.36
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,79.36
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
921503,Fosse Rd North Park G570,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.83
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.11
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
