Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.5
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.87
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L2 Active Power,kW,23.47
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.5
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,N Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.35
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,83.43
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.55
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
921503,Fosse Rd North Park G570,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.6
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.18
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L3 Active Power,kW,25.54
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L2 Active Power,kW,19.59
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,N Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,108.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,67.77
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,83.71
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
921503,Fosse Rd North Park G570,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.6
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.17
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.6
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.2
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L3 Active Power,kW,24.26
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L2 Active Power,kW,21.17
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.37
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,N Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,86.3
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.68
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.99
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,76.91
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
921503,Fosse Rd North Park G570,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.43
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.73
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,163.0
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.92
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L2 Active Power,kW,22.38
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L1 Active Power,kW,11.67
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,N Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,92.1
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.44
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,83.43
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,86.01
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
921503,Fosse Rd North Park G570,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.77
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.98
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.57
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.7
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.53
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.46
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L2 Active Power,kW,30.39
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.88
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,N Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.5
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,123.8
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.04
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.76
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
921503,Fosse Rd North Park G570,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.85
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.65
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.67
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.2
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.95
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L2 Active Power,kW,25.82
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L1 Active Power,kW,22.76
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,N Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.3
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,103.6
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,78.13
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.06
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,82.8
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
921503,Fosse Rd North Park G570,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.27
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.01
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.32
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.12
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.91
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.4
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L3 Active Power,kW,24.57
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L2 Active Power,kW,27.5
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.5
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,N Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.4
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.1
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,86.04
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.24
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
921503,Fosse Rd North Park G570,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.77
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.3
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.32
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.8
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L3 Active Power,kW,22.84
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L2 Active Power,kW,28.59
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.91
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,N Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,115.5
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.21
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,86.56
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.96
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
921503,Fosse Rd North Park G570,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.17
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.3
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.22
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,134.3
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.52
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.7
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.82
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L3 Active Power,kW,25.53
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L2 Active Power,kW,42.03
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.6
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,N Current (RMS),A,93.7
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,106.2
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,170.1
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
