Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,88.33
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,102.26
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.16
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
921503,Fosse Rd North Park G570,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,37.62
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.9
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,151.5
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.2
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.27
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L3 Active Power,kW,27.76
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L2 Active Power,kW,32.8
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.05
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,N Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.9
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,132.5
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,94.15
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.32
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
921503,Fosse Rd North Park G570,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.31
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.71
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.57
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,147.5
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.4
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.9
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L3 Active Power,kW,28.58
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L2 Active Power,kW,33.66
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,N Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,136.0
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,1.9
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,92.34
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,98.05
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
921503,Fosse Rd North Park G570,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,40.43
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.95
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.11
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,163.7
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.6
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.31
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L3 Active Power,kW,23.38
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L2 Active Power,kW,32.66
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.39
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,N Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,132.7
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.98
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.82
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,88.06
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
921503,Fosse Rd North Park G570,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.5
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.23
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,158.4
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.05
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.62
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L2 Active Power,kW,29.33
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.91
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,N Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,115.7
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.25
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.48
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,99.32
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
921503,Fosse Rd North Park G570,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.18
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.06
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.9
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.17
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.6
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L3 Active Power,kW,25.88
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L2 Active Power,kW,28.92
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,N Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.5
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,118.2
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.54
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.08
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
921503,Fosse Rd North Park G570,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.99
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.71
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.62
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.1
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.66
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L3 Active Power,kW,25.25
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L2 Active Power,kW,27.2
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.2
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,N Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.6
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.76
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.78
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.67
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
921503,Fosse Rd North Park G570,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.22
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.56
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.81
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.21
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L3 Active Power,kW,22.01
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L2 Active Power,kW,28.91
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.85
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,N Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,117.3
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.87
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.96
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.16
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
921503,Fosse Rd North Park G570,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.47
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.42
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.7
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.22
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.92
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L2 Active Power,kW,27.08
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.05
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,N Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.7
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.2
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.73
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.64
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
921503,Fosse Rd North Park G570,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.19
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.03
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.25
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,127.5
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.61
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,144.3
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.31
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
