Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L3 Active Power,kW,23.73
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L2 Active Power,kW,24.29
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.33
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,N Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.0
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.2
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.79
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.54
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,94.51
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
921503,Fosse Rd North Park G570,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.17
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.44
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.94
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,135.0
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.95
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,150.2
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L3 Active Power,kW,32.14
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L2 Active Power,kW,27.55
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,N Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,111.6
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.25
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.6
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,101.84
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
921503,Fosse Rd North Park G570,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.05
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.4
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.91
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.4
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L3 Active Power,kW,23.68
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L2 Active Power,kW,30.64
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.83
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,N Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,125.5
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,4.0
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.11
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.21
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.68
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
921503,Fosse Rd North Park G570,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.59
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.18
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.81
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.0
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.42
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.95
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L3 Active Power,kW,22.42
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L2 Active Power,kW,32.94
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L1 Active Power,kW,17.28
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,N Current (RMS),A,81.0
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.5
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,136.6
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.25
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,95.94
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.46
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
921503,Fosse Rd North Park G570,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.46
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.66
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.4
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,178.5
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.09
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.79
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L2 Active Power,kW,30.03
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.66
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,N Current (RMS),A,87.2
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.1
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,123.7
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.71
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.49
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.32
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.9
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
921503,Fosse Rd North Park G570,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.15
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.5
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.12
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.5
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.0
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.54
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L3 Active Power,kW,24.94
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L2 Active Power,kW,35.14
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L1 Active Power,kW,13.5
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,N Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,101.8
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,143.0
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.07
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.63
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.85
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
921503,Fosse Rd North Park G570,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.78
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.74
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.37
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,137.1
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.2
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.4
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.09
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L2 Active Power,kW,43.1
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.19
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,N Current (RMS),A,89.3
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,110.4
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,177.4
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.22
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.51
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.5
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
921503,Fosse Rd North Park G570,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.76
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.64
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.33
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.53
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.95
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,136.4
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L3 Active Power,kW,27.32
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L2 Active Power,kW,34.77
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.37
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,N Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,111.0
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,140.9
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.52
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.37
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.44
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
921503,Fosse Rd North Park G570,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,39.97
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.58
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.78
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,163.3
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.31
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.3
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L3 Active Power,kW,23.08
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L2 Active Power,kW,35.87
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.93
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,N Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,144.9
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.18
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.66
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.19
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
921503,Fosse Rd North Park G570,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.58
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.11
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.21
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,148.7
