Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.7
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,142.2
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.89
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.4
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L3 Active Power,kW,23.09
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L2 Active Power,kW,30.47
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.18
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,N Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.38
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.77
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.58
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
921503,Fosse Rd North Park G570,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,48.7
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.34
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.65
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,196.5
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.5
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.5
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,152.3
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L3 Active Power,kW,23.9
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L2 Active Power,kW,40.02
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L1 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,N Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,163.4
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.1
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,2.2
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.53
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.29
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.63
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
921503,Fosse Rd North Park G570,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,40.86
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.92
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.45
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,166.5
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.7
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.62
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.93
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,170.2
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.34
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L2 Active Power,kW,24.2
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.86
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,N Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.3
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,98.6
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.76
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.65
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.54
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
921503,Fosse Rd North Park G570,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.14
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.98
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,146.8
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.83
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.9
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.32
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.0
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L3 Active Power,kW,22.81
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L2 Active Power,kW,33.78
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L1 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,N Current (RMS),A,62.5
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,139.2
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.14
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.56
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.38
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
921503,Fosse Rd North Park G570,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.97
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.6
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.35
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.74
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L3 Active Power,kW,26.99
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L2 Active Power,kW,32.72
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.11
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,N Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,109.8
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,136.4
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.63
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.86
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.39
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
921503,Fosse Rd North Park G570,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.27
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.94
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.43
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.1
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.23
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.81
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.7
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L3 Active Power,kW,22.26
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L2 Active Power,kW,27.31
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L1 Active Power,kW,20.88
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,N Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,91.2
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.55
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.62
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.79
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
921503,Fosse Rd North Park G570,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.02
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.61
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.48
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,146.3
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.24
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.87
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.2
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L3 Active Power,kW,19.96
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L2 Active Power,kW,29.4
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L1 Active Power,kW,18.88
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,120.0
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.79
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.72
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.79
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
921503,Fosse Rd North Park G570,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.38
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.1
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.1
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.4
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.43
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.86
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.7
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.81
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L2 Active Power,kW,24.97
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.17
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,N Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.04
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.18
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.86
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
921503,Fosse Rd North Park G570,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.78
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.06
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.33
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.2
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.9
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.62
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L3 Active Power,kW,22.46
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L2 Active Power,kW,22.82
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.54
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,N Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,92.5
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
