Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.19
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.86
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.7
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
921503,Fosse Rd North Park G570,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.21
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.16
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.5
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.1
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.26
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.69
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L3 Active Power,kW,18.76
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L2 Active Power,kW,36.5
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.21
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,N Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,148.3
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.26
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.98
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.9
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
921503,Fosse Rd North Park G570,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.7
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.36
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.54
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.78
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.9
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.69
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L2 Active Power,kW,36.34
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.13
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,N Current (RMS),A,86.1
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,147.2
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,4.3
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.51
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.09
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.68
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
921503,Fosse Rd North Park G570,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.2
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.15
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,135.2
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.52
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.48
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L2 Active Power,kW,29.97
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,N Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,124.1
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,3.1
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.1
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.89
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.44
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
921503,Fosse Rd North Park G570,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.99
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.22
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.33
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.8
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,136.6
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.36
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.99
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L3 Active Power,kW,25.58
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L2 Active Power,kW,24.16
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,N Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.2
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.02
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
921503,Fosse Rd North Park G570,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,44.05
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.77
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.2
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,177.8
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,117.2
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.25
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.17
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L3 Active Power,kW,25.49
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.84
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.56
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,N Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.2
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.8
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.06
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.7
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.69
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
921503,Fosse Rd North Park G570,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.31
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.13
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,145.5
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.27
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.58
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L3 Active Power,kW,24.26
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L2 Active Power,kW,19.97
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,N Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.3
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.64
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.63
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
921503,Fosse Rd North Park G570,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.29
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.8
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.02
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L3 Active Power,kW,28.66
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L2 Active Power,kW,19.81
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.38
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,N Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,116.6
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.58
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.12
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.46
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
921503,Fosse Rd North Park G570,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.49
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.15
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L3 Active Power,kW,27.0
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.12
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,N Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,110.3
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.06
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
921503,Fosse Rd North Park G570,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.11
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.11
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.11
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.29
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
