Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L3 Active Power,kW,29.88
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L2 Active Power,kW,19.27
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.12
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,N Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,120.9
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.9
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.12
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.94
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
921503,Fosse Rd North Park G570,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.71
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.27
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L3 Active Power,kW,26.91
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L2 Active Power,kW,18.07
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.74
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,N Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,109.6
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.34
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.14
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.53
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
921503,Fosse Rd North Park G570,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.3
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.01
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.84
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L3 Active Power,kW,17.25
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L2 Active Power,kW,15.24
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.18
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.39
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
921503,Fosse Rd North Park G570,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.95
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.9
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.52
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L2 Active Power,kW,16.03
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.43
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.38
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.96
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
921503,Fosse Rd North Park G570,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.76
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.62
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.32
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L3 Active Power,kW,14.11
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.79
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.02
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,1.5
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.15
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921503,Fosse Rd North Park G570,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.79
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.9
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.97
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L3 Active Power,kW,16.79
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L2 Active Power,kW,14.41
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.57
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,7.6
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.29
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.05
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
921503,Fosse Rd North Park G570,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.3
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.89
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L3 Active Power,kW,23.0
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L2 Active Power,kW,13.42
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.98
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,N Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.74
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.98
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
921503,Fosse Rd North Park G570,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.3
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.03
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L2 Active Power,kW,15.98
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.08
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.08
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921503,Fosse Rd North Park G570,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.54
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L3 Active Power,kW,13.95
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L2 Active Power,kW,27.54
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.54
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,N Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,112.3
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.19
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
921503,Fosse Rd North Park G570,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.1
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.85
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.4
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
