Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,74.0
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L2 Active Power,kW,22.46
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.13
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,N Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,93.3
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.9
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.33
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.14
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
921503,Fosse Rd North Park G570,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.13
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.48
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.72
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.66
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L2 Active Power,kW,14.1
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.49
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.92
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
921503,Fosse Rd North Park G570,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.91
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L3 Active Power,kW,12.67
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.98
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.22
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,N Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.47
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.98
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
921503,Fosse Rd North Park G570,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.76
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.94
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.9
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.06
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.08
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.13
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,N Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.75
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.86
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
921503,Fosse Rd North Park G570,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.27
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.65
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.6
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.26
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.25
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L3 Active Power,kW,13.44
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L2 Active Power,kW,19.09
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.15
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,3.0
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.36
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
921503,Fosse Rd North Park G570,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.86
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,143.3
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.81
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L3 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L2 Active Power,kW,12.3
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L1 Active Power,kW,16.21
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,N Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.9
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.29
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.53
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
921503,Fosse Rd North Park G570,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.13
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.09
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.5
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.83
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L3 Active Power,kW,11.4
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L2 Active Power,kW,15.06
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.74
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.51
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
921503,Fosse Rd North Park G570,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.52
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.97
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.6
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.26
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L1 Active Power,kW,18.43
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.48
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.91
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
921503,Fosse Rd North Park G570,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.98
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.58
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L3 Active Power,kW,12.01
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L2 Active Power,kW,14.14
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.86
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.84
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
