Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
921503,Fosse Rd North Park G570,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.81
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.85
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.26
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L2 Active Power,kW,18.47
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.36
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,N Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,75.9
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.97
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.78
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
921503,Fosse Rd North Park G570,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.62
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.77
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.54
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L2 Active Power,kW,14.85
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.99
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.9
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.23
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
921503,Fosse Rd North Park G570,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.09
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.6
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.05
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L3 Active Power,kW,15.46
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L2 Active Power,kW,15.98
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.49
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,N Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.57
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.64
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
921503,Fosse Rd North Park G570,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.71
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.13
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L2 Active Power,kW,13.75
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.51
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
921503,Fosse Rd North Park G570,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.41
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L3 Active Power,kW,20.64
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L2 Active Power,kW,15.5
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.09
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.82
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
921503,Fosse Rd North Park G570,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.53
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.51
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L3 Active Power,kW,16.35
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L2 Active Power,kW,26.17
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L1 Active Power,kW,20.14
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,N Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,105.2
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.7
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.49
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
921503,Fosse Rd North Park G570,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.49
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L2 Active Power,kW,25.11
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,N Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,103.4
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,2.1
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.67
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
921503,Fosse Rd North Park G570,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.02
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.21
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.59
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.34
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L2 Active Power,kW,22.8
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.25
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,92.6
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,1.5
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.63
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
921503,Fosse Rd North Park G570,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.22
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.4
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.63
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.51
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.91
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.34
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L3 Active Power,kW,13.88
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L2 Active Power,kW,23.62
