Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.11
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,N Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.6
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.17
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
921503,Fosse Rd North Park G570,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.4
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.59
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.12
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L3 Active Power,kW,13.15
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L2 Active Power,kW,25.39
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.58
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,N Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
921503,Fosse Rd North Park G570,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.56
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.43
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.69
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.04
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.37
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.96
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L2 Active Power,kW,26.55
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L1 Active Power,kW,18.7
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,106.4
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.5
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.66
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.67
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.8
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
921503,Fosse Rd North Park G570,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.02
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.41
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.39
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.43
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.16
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L3 Active Power,kW,14.24
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.28
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.1
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,86.0
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,3.5
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.97
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.55
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
921503,Fosse Rd North Park G570,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.56
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.83
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.59
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.76
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.31
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.18
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.0
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,N Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.0
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,1.8
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.89
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
921503,Fosse Rd North Park G570,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.38
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.62
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.5
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.85
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.45
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L2 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.93
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,N Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.7
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.08
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.98
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.17
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
921503,Fosse Rd North Park G570,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.94
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.38
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.75
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.99
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.27
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.29
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.7
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
921503,Fosse Rd North Park G570,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.48
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.85
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.1
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.11
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.62
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.59
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.76
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.31
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,N Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.15
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.23
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.85
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
921503,Fosse Rd North Park G570,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.13
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.5
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.19
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L3 Active Power,kW,23.1
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L2 Active Power,kW,22.52
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.77
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,90.7
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.3
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.38
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
921503,Fosse Rd North Park G570,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.74
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.9
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.24
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.98
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
