Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L3 Active Power,kW,22.98
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L2 Active Power,kW,28.6
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.13
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,N Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,116.6
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.79
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.52
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
921503,Fosse Rd North Park G570,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.37
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.8
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.43
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.24
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L3 Active Power,kW,16.21
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L2 Active Power,kW,18.43
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.52
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,N Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,-1682.0
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.8
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.43
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.97
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
921503,Fosse Rd North Park G570,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.79
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.76
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L2 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.08
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,N Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.85
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
921503,Fosse Rd North Park G570,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.24
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.01
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.61
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.01
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L2 Active Power,kW,16.85
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.7
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,N Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.0
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.85
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.72
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.49
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
921503,Fosse Rd North Park G570,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.86
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.52
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.98
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.7
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.31
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L2 Active Power,kW,17.03
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.66
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,N Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.8
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.75
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.9
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
921503,Fosse Rd North Park G570,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.84
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.34
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.77
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.37
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.3
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L3 Active Power,kW,18.84
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L2 Active Power,kW,15.28
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.85
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,N Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.3
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,1.0
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.58
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.18
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.93
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
921503,Fosse Rd North Park G570,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.72
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.85
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.2
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.08
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.34
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L2 Active Power,kW,10.57
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.35
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.38
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.88
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
921503,Fosse Rd North Park G570,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.36
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.3
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.79
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L3 Active Power,kW,24.03
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L2 Active Power,kW,13.07
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.86
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,N Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,97.2
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.48
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.09
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.38
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
921503,Fosse Rd North Park G570,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.76
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.98
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.31
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.0
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.95
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,139.6
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.59
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L2 Active Power,kW,16.64
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.03
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.5
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.06
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.68
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
921503,Fosse Rd North Park G570,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
