Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.31
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.67
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.44
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.1
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L3 Active Power,kW,15.23
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L2 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L1 Active Power,kW,14.61
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,N Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.5
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.6
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.71
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
921503,Fosse Rd North Park G570,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.06
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.98
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.21
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.49
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.5
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.61
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L3 Active Power,kW,17.51
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L2 Active Power,kW,16.55
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L1 Active Power,kW,13.9
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,N Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.4
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.27
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.57
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.91
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
921503,Fosse Rd North Park G570,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.85
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.98
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L3 Active Power,kW,20.97
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L2 Active Power,kW,18.34
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.6
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,N Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.4
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.64
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.67
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.12
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
921503,Fosse Rd North Park G570,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.65
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.24
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L3 Active Power,kW,24.04
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.32
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.86
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.8
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.5
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.31
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.83
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.58
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
921503,Fosse Rd North Park G570,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.08
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.93
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.53
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L3 Active Power,kW,43.83
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L2 Active Power,kW,14.51
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L1 Active Power,kW,23.34
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,N Current (RMS),A,85.3
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,183.3
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.53
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.11
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.3
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
921503,Fosse Rd North Park G570,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.96
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.32
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,156.5
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L3 Active Power,kW,38.01
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L2 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L1 Active Power,kW,24.24
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,N Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,154.3
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,98.9
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,3.1
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.28
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,81.18
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
921503,Fosse Rd North Park G570,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.94
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.8
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.66
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L3 Active Power,kW,31.52
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L2 Active Power,kW,12.02
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.62
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,N Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,129.3
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.33
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.06
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
921503,Fosse Rd North Park G570,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.02
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.8
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.59
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,148.2
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L3 Active Power,kW,29.77
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L2 Active Power,kW,14.37
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.67
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,N Current (RMS),A,45.1
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,122.6
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.7
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,2.7
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.04
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.15
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.56
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
921503,Fosse Rd North Park G570,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.2
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.44
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L3 Active Power,kW,24.44
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.28
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.76
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.8
