Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.5
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.92
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.46
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.39
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
921503,Fosse Rd North Park G570,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.81
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.54
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.18
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.42
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L3 Active Power,kW,24.91
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L2 Active Power,kW,14.28
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.44
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,N Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,102.9
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.7
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,69.22
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.11
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
921503,Fosse Rd North Park G570,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.51
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.92
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.9
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L3 Active Power,kW,14.59
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L2 Active Power,kW,13.56
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.28
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,N Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.37
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.44
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
921503,Fosse Rd North Park G570,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.54
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.25
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.95
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.09
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,144.1
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.04
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L2 Active Power,kW,14.09
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.02
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.3
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.08
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
921503,Fosse Rd North Park G570,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.49
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.92
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.4
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L3 Active Power,kW,12.52
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L2 Active Power,kW,13.49
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L1 Active Power,kW,16.16
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
921503,Fosse Rd North Park G570,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.96
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.87
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.4
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L3 Active Power,kW,11.9
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L2 Active Power,kW,9.83
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.66
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,N Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
921503,Fosse Rd North Park G570,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.29
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L3 Active Power,kW,10.65
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L2 Active Power,kW,8.25
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.69
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
921503,Fosse Rd North Park G570,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.07
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L3 Active Power,kW,11.43
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L2 Active Power,kW,11.67
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.22
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,N Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
921503,Fosse Rd North Park G570,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.96
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L2 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L1 Active Power,kW,12.76
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
921503,Fosse Rd North Park G570,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.42
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
