Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.45
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L2 Active Power,kW,6.16
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,N Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,46.9
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,1.9
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.86
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L3 Active Power,kW,10.15
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L2 Active Power,kW,7.06
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L1 Active Power,kW,10.54
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,N Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
921503,Fosse Rd North Park G570,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L3 Active Power,kW,11.99
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L2 Active Power,kW,7.49
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L1 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
921503,Fosse Rd North Park G570,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L3 Active Power,kW,10.96
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L2 Active Power,kW,6.32
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.65
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,N Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
921503,Fosse Rd North Park G570,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.75
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L2 Active Power,kW,7.79
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L1 Active Power,kW,10.18
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.7
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
921503,Fosse Rd North Park G570,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L3 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L2 Active Power,kW,6.99
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.31
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,N Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
921503,Fosse Rd North Park G570,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.16
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L2 Active Power,kW,7.03
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.52
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.5
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
921503,Fosse Rd North Park G570,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.02
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L2 Active Power,kW,7.45
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L1 Active Power,kW,10.96
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
921503,Fosse Rd North Park G570,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L3 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L2 Active Power,kW,7.97
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.37
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
