Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L3 Active Power,kW,11.98
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L2 Active Power,kW,7.59
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.11
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,N Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L3 Active Power,kW,12.02
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L2 Active Power,kW,8.29
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L1 Active Power,kW,11.35
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,N Current (RMS),A,21.6
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
921503,Fosse Rd North Park G570,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L3 Active Power,kW,12.78
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L2 Active Power,kW,8.6
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.67
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
921503,Fosse Rd North Park G570,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L3 Active Power,kW,17.33
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L2 Active Power,kW,7.9
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L1 Active Power,kW,9.32
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
921503,Fosse Rd North Park G570,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.63
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L2 Active Power,kW,8.08
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.42
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,2.6
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
921503,Fosse Rd North Park G570,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.0
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L2 Active Power,kW,8.74
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L1 Active Power,kW,10.61
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,N Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.3
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,3.0
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
921503,Fosse Rd North Park G570,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L2 Active Power,kW,8.16
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.15
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
921503,Fosse Rd North Park G570,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.97
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L2 Active Power,kW,10.09
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.44
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,N Current (RMS),A,27.1
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
