Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.88
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L2 Active Power,kW,12.9
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.95
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,N Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,2.9
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
921503,Fosse Rd North Park G570,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.79
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.98
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.8
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,N Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.2
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
921503,Fosse Rd North Park G570,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.37
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L1 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,N Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
921503,Fosse Rd North Park G570,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.51
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L2 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,N Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
921503,Fosse Rd North Park G570,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.36
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.28
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L2 Active Power,kW,13.23
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.88
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,2.6
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.68
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
921503,Fosse Rd North Park G570,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.36
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.79
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L2 Active Power,kW,16.09
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.82
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,N Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.3
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
921503,Fosse Rd North Park G570,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L3 Active Power,kW,17.12
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L2 Active Power,kW,16.5
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.66
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
921503,Fosse Rd North Park G570,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.62
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L3 Active Power,kW,18.25
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L2 Active Power,kW,19.38
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.67
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,N Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,2.6
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.72
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
921503,Fosse Rd North Park G570,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.93
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.0
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.99
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L2 Active Power,kW,24.79
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.19
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,N Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.0
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,67.74
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,79.83
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
921503,Fosse Rd North Park G570,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.57
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.53
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.25
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,130.3
