Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.3
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L3 Active Power,kW,18.9
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L2 Active Power,kW,26.75
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.27
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,67.9
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,74.71
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,82.49
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
921503,Fosse Rd North Park G570,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.04
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.84
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.34
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L2 Active Power,kW,23.9
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.92
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.5
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.43
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,70.86
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,73.32
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
921503,Fosse Rd North Park G570,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.25
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.95
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L3 Active Power,kW,20.91
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L2 Active Power,kW,23.89
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.35
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,N Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,64.66
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,71.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,73.25
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
921503,Fosse Rd North Park G570,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.05
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.01
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L3 Active Power,kW,22.88
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L2 Active Power,kW,26.9
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.43
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,N Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,68.92
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,74.45
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
921503,Fosse Rd North Park G570,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.47
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.92
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.96
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.06
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L2 Active Power,kW,29.03
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.11
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,N Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,117.4
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.64
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,80.48
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.81
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
921503,Fosse Rd North Park G570,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.72
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.91
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.71
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L3 Active Power,kW,22.82
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L2 Active Power,kW,26.24
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.74
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,82.3
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.12
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,72.11
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,76.48
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
921503,Fosse Rd North Park G570,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.03
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.17
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.85
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.4
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.96
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.39
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L2 Active Power,kW,28.7
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.91
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,N Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,117.1
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.2
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.4
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.91
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.56
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
921503,Fosse Rd North Park G570,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.2
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.93
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L3 Active Power,kW,26.15
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.99
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L1 Active Power,kW,17.68
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,N Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,107.0
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,112.8
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,2.5
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.97
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,77.72
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.29
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
921503,Fosse Rd North Park G570,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.86
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,155.3
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.75
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L3 Active Power,kW,28.31
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L2 Active Power,kW,24.21
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L1 Active Power,kW,21.91
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,N Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,114.6
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,92.7
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
