Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.79
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,84.06
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.89
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
921503,Fosse Rd North Park G570,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.5
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L3 Active Power,kW,18.88
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L2 Active Power,kW,23.76
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.84
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,N Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.7
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.56
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
921503,Fosse Rd North Park G570,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.85
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.7
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.99
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L3 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L2 Active Power,kW,20.68
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L1 Active Power,kW,26.35
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.69
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.01
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
921503,Fosse Rd North Park G570,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.58
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.34
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.6
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L3 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L2 Active Power,kW,24.15
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L1 Active Power,kW,21.77
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.0
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,97.8
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.45
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.03
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.65
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
921503,Fosse Rd North Park G570,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.18
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.44
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.63
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.9
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.51
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-2.14
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L3 Active Power,kW,17.02
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L2 Active Power,kW,22.02
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L1 Active Power,kW,29.12
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.7
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.25
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.64
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,87.38
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
921503,Fosse Rd North Park G570,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.62
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.03
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.6
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.76
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.64
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L2 Active Power,kW,23.38
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L1 Active Power,kW,23.69
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.3
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,2.2
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.64
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.45
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
921503,Fosse Rd North Park G570,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.93
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.31
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.87
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.19
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.13
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L2 Active Power,kW,26.85
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L1 Active Power,kW,20.9
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,N Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,112.2
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.92
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.57
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.7
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
921503,Fosse Rd North Park G570,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.91
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.47
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.35
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L3 Active Power,kW,21.57
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L2 Active Power,kW,25.91
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.96
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,N Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.95
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.57
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.2
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
921503,Fosse Rd North Park G570,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.23
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.75
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.9
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.84
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L3 Active Power,kW,21.65
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L2 Active Power,kW,29.56
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.91
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,N Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.9
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,2.3
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.21
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.77
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.16
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
921503,Fosse Rd North Park G570,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.56
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.85
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.5
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,153.7
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.1
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.82
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
