Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.71
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L2 Active Power,kW,32.32
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.2
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,N Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,130.7
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.3
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,96.58
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.62
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
921503,Fosse Rd North Park G570,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.34
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.78
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.49
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,167.0
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.8
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L3 Active Power,kW,32.61
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L2 Active Power,kW,28.55
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.06
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,N Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.4
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,115.9
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.46
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.48
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.31
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
921503,Fosse Rd North Park G570,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.79
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.91
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.68
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L3 Active Power,kW,23.92
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L2 Active Power,kW,25.12
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.86
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,N Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.6
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,102.4
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.01
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.48
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.03
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
921503,Fosse Rd North Park G570,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.82
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.66
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.67
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.3
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.5
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.9
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L3 Active Power,kW,22.36
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L2 Active Power,kW,23.37
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.16
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,N Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.55
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.24
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.71
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
921503,Fosse Rd North Park G570,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.97
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.78
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,134.0
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.74
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L3 Active Power,kW,21.72
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L2 Active Power,kW,22.86
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,N Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.49
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.56
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.66
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
921503,Fosse Rd North Park G570,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.81
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.69
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.0
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.82
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L2 Active Power,kW,29.1
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.72
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,N Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.0
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,117.3
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,2.5
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.06
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.09
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.97
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
921503,Fosse Rd North Park G570,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.09
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.2
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.09
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.9
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.83
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L3 Active Power,kW,31.17
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L2 Active Power,kW,26.53
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L1 Active Power,kW,15.84
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,N Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,126.3
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.39
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.92
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.53
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
921503,Fosse Rd North Park G570,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.36
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.55
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.61
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L3 Active Power,kW,32.52
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.63
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.54
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,N Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.9
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,103.9
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,1.0
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.9
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.81
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.91
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
921503,Fosse Rd North Park G570,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,35.02
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.21
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.41
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,143.1
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.9
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.37
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L3 Active Power,kW,28.19
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L2 Active Power,kW,25.66
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.84
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,N Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,116.0
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,105.0
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.31
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.51
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.99
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
921503,Fosse Rd North Park G570,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.06
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.55
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.1
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,132.2
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.42
