Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.19
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L3 Active Power,kW,44.14
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L2 Active Power,kW,30.88
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.69
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,N Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,179.0
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,127.8
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.35
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.47
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.56
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
921503,Fosse Rd North Park G570,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.41
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.4
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.67
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,131.4
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.7
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.17
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.31
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.65
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L3 Active Power,kW,37.79
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L2 Active Power,kW,34.76
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L1 Active Power,kW,19.47
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,N Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,153.8
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,141.0
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.6
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.21
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.89
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.72
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
921503,Fosse Rd North Park G570,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.77
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.41
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.56
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.7
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.93
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.29
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L3 Active Power,kW,28.74
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L2 Active Power,kW,27.68
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.28
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,N Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,116.0
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.8
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.96
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.36
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.54
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
921503,Fosse Rd North Park G570,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,40.19
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.09
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.31
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,163.0
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,136.2
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.7
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.31
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.13
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.45
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L3 Active Power,kW,24.58
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L2 Active Power,kW,29.8
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.52
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,N Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,100.0
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,119.5
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,96.18
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.34
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.84
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
921503,Fosse Rd North Park G570,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,40.31
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.93
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.43
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,161.8
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.6
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.05
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.09
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.86
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L2 Active Power,kW,38.48
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L1 Active Power,kW,22.49
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,N Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,155.0
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,93.3
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,97.23
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,104.31
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.31
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
921503,Fosse Rd North Park G570,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,37.38
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.21
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.3
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,151.1
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,140.5
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,149.9
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.9
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.52
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.21
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L2 Active Power,kW,47.6
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L1 Active Power,kW,31.07
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,N Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,192.5
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,129.4
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.27
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,114.6
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,114.92
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.3
921503,Fosse Rd North Park G570,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.81
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.92
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.12
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,128.1
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,160.6
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.38
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.51
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.01
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.78
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,40.14
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,162.9
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.13
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L2 Active Power,kW,32.18
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,N Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.5
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,129.7
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.38
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.32
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.92
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
921503,Fosse Rd North Park G570,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.58
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.01
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.13
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,143.5
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.9
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.11
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.23
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,179.1
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,57.4
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.5
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L2 Active Power,kW,31.53
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.32
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,N Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,127.8
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.1
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.67
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.42
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.8
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
921503,Fosse Rd North Park G570,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.48
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.89
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.79
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,137.3
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.9
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,125.2
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.19
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L3 Active Power,kW,23.94
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L2 Active Power,kW,37.38
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,N Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,154.6
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
