Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.35
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.12
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.79
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
921503,Fosse Rd North Park G570,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,37.98
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.65
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.18
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,154.0
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.58
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L3 Active Power,kW,22.72
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L2 Active Power,kW,44.79
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L1 Active Power,kW,21.46
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,N Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,182.6
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,2.2
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.07
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,108.23
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.2
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
921503,Fosse Rd North Park G570,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.85
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.47
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.19
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,134.7
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.6
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,159.8
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.57
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.0
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L3 Active Power,kW,23.19
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L2 Active Power,kW,34.75
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L1 Active Power,kW,25.31
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,N Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,144.2
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,113.8
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.41
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,105.44
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.79
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.7
921503,Fosse Rd North Park G570,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.12
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,45.04
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.16
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,138.4
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,183.5
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,123.5
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.49
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,106.3
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.7
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L2 Active Power,kW,33.02
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.67
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,N Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,134.4
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.42
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,119.7
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.67
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.4
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.2
921503,Fosse Rd North Park G570,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.44
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.44
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.04
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,144.3
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.14
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.82
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L3 Active Power,kW,26.1
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L2 Active Power,kW,29.23
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L1 Active Power,kW,19.19
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,N Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,108.7
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,118.9
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.26
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.43
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.08
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
921503,Fosse Rd North Park G570,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.07
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.12
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.32
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,126.2
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,164.2
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,81.0
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L3 Active Power,kW,24.3
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L2 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L1 Active Power,kW,21.66
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,N Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.98
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.62
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.34
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
921503,Fosse Rd North Park G570,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.29
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.51
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,171.7
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.26
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L3 Active Power,kW,20.58
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L2 Active Power,kW,23.9
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L1 Active Power,kW,23.97
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,N Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.4
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,98.6
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,99.7
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.65
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.73
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
921503,Fosse Rd North Park G570,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.44
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.54
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,141.8
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.51
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L3 Active Power,kW,21.15
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L2 Active Power,kW,23.56
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L1 Active Power,kW,18.2
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,N Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.4
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.13
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.11
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.73
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
921503,Fosse Rd North Park G570,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.99
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.61
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.26
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.6
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.05
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L3 Active Power,kW,25.35
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L2 Active Power,kW,26.19
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L1 Active Power,kW,18.09
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,N Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.8
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.74
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.44
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.76
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
921503,Fosse Rd North Park G570,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.25
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,147.7
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.53
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
