Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.86
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L2 Active Power,kW,27.29
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L1 Active Power,kW,22.78
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,N Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,111.0
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,2.6
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.85
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
921503,Fosse Rd North Park G570,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.2
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.2
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.2
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L3 Active Power,kW,21.34
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L2 Active Power,kW,22.8
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L1 Active Power,kW,23.39
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,N Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,103.6
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.08
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.02
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.12
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
921503,Fosse Rd North Park G570,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.27
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.07
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,147.4
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.58
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L3 Active Power,kW,24.25
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.83
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.05
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,N Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,99.6
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.27
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.48
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.9
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
921503,Fosse Rd North Park G570,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.94
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.7
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.7
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.21
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.14
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L3 Active Power,kW,23.17
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L2 Active Power,kW,21.73
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.72
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,N Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,93.8
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.39
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.17
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
921503,Fosse Rd North Park G570,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.31
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.42
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,142.5
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.34
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.87
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L2 Active Power,kW,20.61
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L1 Active Power,kW,20.18
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,N Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,116.5
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.7
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.38
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.04
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
921503,Fosse Rd North Park G570,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.46
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.18
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,139.4
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.4
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.46
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.14
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.96
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L2 Active Power,kW,19.77
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L1 Active Power,kW,23.33
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,N Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.9
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.01
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.92
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.04
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
921503,Fosse Rd North Park G570,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.14
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.11
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.3
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.6
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.96
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L3 Active Power,kW,25.7
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L2 Active Power,kW,25.98
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,N Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.25
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.64
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
921503,Fosse Rd North Park G570,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.65
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.95
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L3 Active Power,kW,28.02
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L2 Active Power,kW,28.14
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.37
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,N Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,116.5
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,116.2
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,79.85
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.23
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.11
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
921503,Fosse Rd North Park G570,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.53
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.49
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.11
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L3 Active Power,kW,26.38
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.39
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L1 Active Power,kW,15.69
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,108.7
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.45
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
921503,Fosse Rd North Park G570,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.0
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.2
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,153.2
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
