Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.7
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.91
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.4
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L2 Active Power,kW,19.43
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.16
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,N Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,114.9
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,2.1
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.39
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.1
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
921503,Fosse Rd North Park G570,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.19
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.37
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,153.5
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.14
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.92
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.62
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.57
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L1 Active Power,kW,18.62
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,N Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.65
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,86.52
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
921503,Fosse Rd North Park G570,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.52
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.95
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.9
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.06
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.62
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.68
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.2
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.43
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.83
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.79
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,N Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.5
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,1.0
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.35
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.68
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.99
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
921503,Fosse Rd North Park G570,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.6
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.1
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.82
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.3
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,148.6
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.32
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.69
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.94
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.2
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L3 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L2 Active Power,kW,26.09
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.57
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,N Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,109.0
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.5
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.88
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,102.92
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.08
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
921503,Fosse Rd North Park G570,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.3
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.69
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.79
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,142.9
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.13
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.02
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L3 Active Power,kW,14.78
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L2 Active Power,kW,25.84
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.02
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,N Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,106.0
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.89
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.12
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.2
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
921503,Fosse Rd North Park G570,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.32
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.55
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.1
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.29
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.88
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L2 Active Power,kW,19.6
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.14
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,81.7
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.7
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.98
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.88
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.45
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
921503,Fosse Rd North Park G570,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.04
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.67
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.64
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.16
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L3 Active Power,kW,16.67
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L2 Active Power,kW,27.31
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.96
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,N Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.3
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.57
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.06
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.07
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
921503,Fosse Rd North Park G570,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.6
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.91
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.9
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.3
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.41
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.19
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.74
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L2 Active Power,kW,22.19
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.13
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,N Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,1.8
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.54
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,86.6
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.6
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
921503,Fosse Rd North Park G570,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.77
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.97
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.09
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.9
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.5
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L3 Active Power,kW,27.16
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L2 Active Power,kW,12.1
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.34
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,N Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,111.0
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
