Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.5
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.11
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.2
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
921503,Fosse Rd North Park G570,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.88
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.25
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.5
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L3 Active Power,kW,28.26
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L2 Active Power,kW,15.19
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.42
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,N Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,115.8
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.3
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.13
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.64
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.28
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
921503,Fosse Rd North Park G570,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.66
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.66
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.6
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.2
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L3 Active Power,kW,22.61
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L2 Active Power,kW,24.11
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L1 Active Power,kW,22.03
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,N Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.01
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,83.29
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.49
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
921503,Fosse Rd North Park G570,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.22
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.82
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.56
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.85
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.5
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.66
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,N Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.51
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.25
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.8
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
921503,Fosse Rd North Park G570,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.72
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.61
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.41
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.6
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,120.3
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.24
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.13
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L3 Active Power,kW,20.47
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L2 Active Power,kW,15.02
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L1 Active Power,kW,20.89
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,3.2
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.1
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.45
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
921503,Fosse Rd North Park G570,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.74
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.89
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.66
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.8
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L3 Active Power,kW,36.67
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L2 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L1 Active Power,kW,19.78
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,N Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,147.5
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,80.14
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.27
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.92
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
921503,Fosse Rd North Park G570,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.17
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.76
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.93
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.5
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L3 Active Power,kW,33.79
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L2 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,N Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,136.4
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.5
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,4.9
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.64
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.12
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.51
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
921503,Fosse Rd North Park G570,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.59
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.86
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,125.0
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L3 Active Power,kW,28.09
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L2 Active Power,kW,13.28
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L1 Active Power,kW,18.36
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,N Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.2
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.93
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.75
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
921503,Fosse Rd North Park G570,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.39
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.8
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.2
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L3 Active Power,kW,25.27
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L2 Active Power,kW,15.26
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L1 Active Power,kW,23.01
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,102.0
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,1.0
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.66
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.47
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.04
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
921503,Fosse Rd North Park G570,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.71
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.86
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.58
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,110.1
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
