Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.79
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L2 Active Power,kW,21.02
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.12
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.9
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.02
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.52
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.13
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
921503,Fosse Rd North Park G570,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.37
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.91
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.31
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.7
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,147.4
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L3 Active Power,kW,25.22
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L2 Active Power,kW,17.56
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.48
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,14.7
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.65
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.72
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.53
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
921503,Fosse Rd North Park G570,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.18
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.66
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.17
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.25
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L2 Active Power,kW,20.08
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L1 Active Power,kW,18.99
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,N Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.1
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.16
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.24
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.94
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
921503,Fosse Rd North Park G570,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.57
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.65
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L3 Active Power,kW,22.52
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L2 Active Power,kW,16.2
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L1 Active Power,kW,18.65
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,N Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.4
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.36
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.87
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
921503,Fosse Rd North Park G570,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.28
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.67
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,137.5
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L3 Active Power,kW,34.19
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L2 Active Power,kW,20.17
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.15
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,N Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,141.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.93
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.5
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.6
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
921503,Fosse Rd North Park G570,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.83
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.05
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L3 Active Power,kW,25.08
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L2 Active Power,kW,17.94
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L1 Active Power,kW,22.8
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,N Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.1
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.45
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.01
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.29
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
921503,Fosse Rd North Park G570,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.21
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.47
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.93
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L3 Active Power,kW,25.28
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L2 Active Power,kW,18.58
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L1 Active Power,kW,23.08
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,N Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,105.8
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.02
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.38
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.81
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
921503,Fosse Rd North Park G570,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.74
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.63
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,109.8
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L3 Active Power,kW,20.9
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L2 Active Power,kW,20.64
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L1 Active Power,kW,18.68
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,N Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.99
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.65
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.76
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
921503,Fosse Rd North Park G570,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.04
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.24
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,115.1
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L3 Active Power,kW,27.35
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L2 Active Power,kW,20.45
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.96
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,N Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,114.4
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.8
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.6
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.1
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
921503,Fosse Rd North Park G570,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.92
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.05
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
