Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.54
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L3 Active Power,kW,33.36
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.37
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L1 Active Power,kW,16.53
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,N Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,137.1
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,100.8
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.54
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.92
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.4
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
921503,Fosse Rd North Park G570,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.81
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.52
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.16
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L3 Active Power,kW,29.06
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L2 Active Power,kW,16.13
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L1 Active Power,kW,22.87
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,119.4
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.17
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.81
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.28
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
921503,Fosse Rd North Park G570,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.45
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.2
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.01
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.15
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L3 Active Power,kW,28.86
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L2 Active Power,kW,12.95
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L1 Active Power,kW,22.67
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.3
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,92.3
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.51
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.4
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.32
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
921503,Fosse Rd North Park G570,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.98
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.92
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L3 Active Power,kW,28.97
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L2 Active Power,kW,16.12
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L1 Active Power,kW,21.16
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,N Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,118.6
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,86.3
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.3
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.07
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.35
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
921503,Fosse Rd North Park G570,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.96
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.25
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,155.9
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.13
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L2 Active Power,kW,14.04
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L1 Active Power,kW,19.0
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,N Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.8
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.37
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.89
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.78
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
921503,Fosse Rd North Park G570,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.76
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.85
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,138.7
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,130.7
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.86
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L2 Active Power,kW,19.38
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,N Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,82.4
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.43
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.1
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
921503,Fosse Rd North Park G570,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.52
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.74
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.87
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,124.7
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.7
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,122.0
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.58
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.42
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,75.6
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,136.8
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.42
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L2 Active Power,kW,13.4
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L1 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,N Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.22
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.07
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.33
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
921503,Fosse Rd North Park G570,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.56
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.01
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.08
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.7
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.18
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.2
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.75
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,N Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.08
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.4
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
921503,Fosse Rd North Park G570,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.14
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.06
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,158.9
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.62
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L2 Active Power,kW,13.89
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.16
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,N Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
