Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.9
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.13
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
921503,Fosse Rd North Park G570,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.41
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.44
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.65
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.1
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.61
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.68
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L2 Active Power,kW,14.16
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.17
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,N Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.33
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.68
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.13
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
921503,Fosse Rd North Park G570,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.17
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.62
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,131.3
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,138.9
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.62
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.4
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L3 Active Power,kW,21.8
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.42
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.37
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,N Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.44
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.5
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
921503,Fosse Rd North Park G570,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.58
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.51
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.6
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.84
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.7
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L3 Active Power,kW,32.34
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.04
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,N Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.5
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.2
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.24
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.45
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
921503,Fosse Rd North Park G570,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.2
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.57
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.67
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.45
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L3 Active Power,kW,34.97
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L2 Active Power,kW,14.58
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L1 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,N Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,141.4
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.0
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,90.5
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.27
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.05
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.95
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
921503,Fosse Rd North Park G570,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.69
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.47
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.17
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.2
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.4
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.62
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L3 Active Power,kW,32.03
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L2 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L1 Active Power,kW,9.95
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,N Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,129.9
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.49
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.5
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921503,Fosse Rd North Park G570,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.79
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.13
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L3 Active Power,kW,29.42
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L2 Active Power,kW,11.29
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.33
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,N Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,120.5
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,47.5
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.65
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.77
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
921503,Fosse Rd North Park G570,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.27
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.35
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.85
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L3 Active Power,kW,25.02
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L2 Active Power,kW,11.15
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,100.4
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.38
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.04
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.42
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
921503,Fosse Rd North Park G570,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.26
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.7
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.01
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L3 Active Power,kW,19.04
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.85
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.37
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.7
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.99
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.08
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
921503,Fosse Rd North Park G570,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.22
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.96
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.4
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.65
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.29
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.5
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
