Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.37
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.27
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.3
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.45
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.28
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.99
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
921503,Fosse Rd North Park G570,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.77
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.6
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.07
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L3 Active Power,kW,16.65
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L2 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.18
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.21
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.3
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
921503,Fosse Rd North Park G570,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.45
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.57
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L3 Active Power,kW,13.48
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L2 Active Power,kW,9.84
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.56
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.06
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.86
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
921503,Fosse Rd North Park G570,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.97
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.77
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.59
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L2 Active Power,kW,8.06
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.86
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.5
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.75
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
921503,Fosse Rd North Park G570,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.09
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L3 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L2 Active Power,kW,8.44
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L1 Active Power,kW,26.13
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,N Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,105.6
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.9
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.55
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
921503,Fosse Rd North Park G570,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.73
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.79
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L2 Active Power,kW,11.2
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L1 Active Power,kW,23.05
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,N Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,94.7
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.02
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
921503,Fosse Rd North Park G570,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.66
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.62
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L3 Active Power,kW,11.66
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L2 Active Power,kW,10.02
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.59
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
921503,Fosse Rd North Park G570,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.57
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.93
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L3 Active Power,kW,11.72
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L2 Active Power,kW,10.36
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.11
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,N Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.2
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,72.48
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
921503,Fosse Rd North Park G570,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.99
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.2
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L3 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L2 Active Power,kW,10.29
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.73
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.67
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
921503,Fosse Rd North Park G570,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
