Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.59
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.83
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L2 Active Power,kW,7.59
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.41
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,N Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.2
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.22
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
921503,Fosse Rd North Park G570,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.29
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.16
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L3 Active Power,kW,11.74
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L2 Active Power,kW,11.31
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.46
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
921503,Fosse Rd North Park G570,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.44
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.68
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L2 Active Power,kW,6.94
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.64
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
921503,Fosse Rd North Park G570,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.38
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L3 Active Power,kW,10.52
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L2 Active Power,kW,7.23
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L1 Active Power,kW,11.18
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,N Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,1.5
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
921503,Fosse Rd North Park G570,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L3 Active Power,kW,10.82
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L2 Active Power,kW,7.44
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.05
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
921503,Fosse Rd North Park G570,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L3 Active Power,kW,8.49
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L2 Active Power,kW,5.63
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
921503,Fosse Rd North Park G570,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.25
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L2 Active Power,kW,5.69
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L1 Active Power,kW,8.74
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.4
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
921503,Fosse Rd North Park G570,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L3 Active Power,kW,13.07
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L2 Active Power,kW,6.04
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L1 Active Power,kW,8.8
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,N Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
921503,Fosse Rd North Park G570,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.14
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L2 Active Power,kW,5.9
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L1 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,N Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,45.6
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,25.0
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
