Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
921503,Fosse Rd North Park G570,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L3 Active Power,kW,12.37
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L2 Active Power,kW,5.62
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L1 Active Power,kW,9.76
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,N Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
921503,Fosse Rd North Park G570,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L3 Active Power,kW,11.87
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L2 Active Power,kW,7.12
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.01
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,N Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
921503,Fosse Rd North Park G570,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.54
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L3 Active Power,kW,13.55
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L2 Active Power,kW,6.74
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L1 Active Power,kW,8.44
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
921503,Fosse Rd North Park G570,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.41
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L3 Active Power,kW,13.07
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L2 Active Power,kW,5.67
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L1 Active Power,kW,10.49
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.9
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
921503,Fosse Rd North Park G570,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.42
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L3 Active Power,kW,10.37
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L2 Active Power,kW,5.86
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L1 Active Power,kW,10.08
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,N Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,24.5
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
921503,Fosse Rd North Park G570,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L3 Active Power,kW,14.56
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L2 Active Power,kW,5.41
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L1 Active Power,kW,9.38
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,N Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
921503,Fosse Rd North Park G570,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L3 Active Power,kW,15.53
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L2 Active Power,kW,5.72
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L1 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,N Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,37.5
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
921503,Fosse Rd North Park G570,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L3 Active Power,kW,16.65
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L2 Active Power,kW,6.58
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L1 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,N Current (RMS),A,37.5
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
921503,Fosse Rd North Park G570,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.56
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.6
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L2 Active Power,kW,6.53
