Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L1 Active Power,kW,9.5
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
921503,Fosse Rd North Park G570,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.77
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.65
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L2 Active Power,kW,6.29
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L1 Active Power,kW,10.63
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,N Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
921503,Fosse Rd North Park G570,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.52
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L3 Active Power,kW,19.54
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L2 Active Power,kW,6.36
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L1 Active Power,kW,10.77
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,N Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
921503,Fosse Rd North Park G570,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L3 Active Power,kW,22.2
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L2 Active Power,kW,7.06
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L1 Active Power,kW,11.23
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,N Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,29.5
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
921503,Fosse Rd North Park G570,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.41
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L3 Active Power,kW,17.61
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L2 Active Power,kW,6.24
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L1 Active Power,kW,11.02
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,N Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
921503,Fosse Rd North Park G570,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L3 Active Power,kW,19.59
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L2 Active Power,kW,6.32
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.06
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,N Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.3
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
921503,Fosse Rd North Park G570,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.65
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L2 Active Power,kW,8.78
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.98
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,36.9
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
921503,Fosse Rd North Park G570,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.06
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L2 Active Power,kW,9.04
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.49
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,N Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.8
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
921503,Fosse Rd North Park G570,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.89
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.4
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L2 Active Power,kW,6.72
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.91
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,1.1
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
921503,Fosse Rd North Park G570,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
