Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.48
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L2 Active Power,kW,7.18
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.01
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
921503,Fosse Rd North Park G570,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.09
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L3 Active Power,kW,15.82
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L2 Active Power,kW,7.31
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.36
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
921503,Fosse Rd North Park G570,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L3 Active Power,kW,14.27
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L2 Active Power,kW,8.98
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L1 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
921503,Fosse Rd North Park G570,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.31
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L2 Active Power,kW,10.64
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.18
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
921503,Fosse Rd North Park G570,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L3 Active Power,kW,17.08
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L2 Active Power,kW,10.96
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,N Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
921503,Fosse Rd North Park G570,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.65
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L3 Active Power,kW,17.29
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L2 Active Power,kW,9.21
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,N Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
921503,Fosse Rd North Park G570,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.41
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L3 Active Power,kW,17.53
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L2 Active Power,kW,8.2
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.38
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.5
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
921503,Fosse Rd North Park G570,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L3 Active Power,kW,19.52
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L2 Active Power,kW,10.38
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.77
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,N Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,79.5
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
921503,Fosse Rd North Park G570,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.42
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L2 Active Power,kW,11.01
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.81
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.9
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.1
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
